ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 00:00,2,0.000,ALERT,212.83,302.68,59.954,1462507203,"201051344000645","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,395460.5,395460.5,29217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507205,472796.00
05/06/2016 00:00,2,0.000,ALERT,212.16,302.07,59.907,1462507203,"274151322000085","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,658635.0,658635.0,22814,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507207,472797.00
05/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.991,1462507203,"201051344000633","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,386395.2,386395.2,29685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507209,472798.00
05/06/2016 00:00,2,0.000,ALERT,212.61,302.68,59.959,1462507203,"201051344000469","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,387722.3,387722.3,29627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507211,472799.00
05/06/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1462507203,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,391683.4,391683.4,34187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507212,472800.00
05/06/2016 00:00,2,0.000,ALERT,211.93,302.37,59.928,1462507203,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,669830.2,669830.2,23035,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507214,472801.00
05/06/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1462507203,"201051344000585","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,397942.1,397942.1,34191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507216,472802.00
05/06/2016 00:00,2,0.000,ALERT,212.61,302.37,59.954,1462507203,"201051344001230","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,395394.9,395394.9,33985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507218,472803.00
05/06/2016 00:00,2,0.000,ALERT,213.06,302.68,59.959,1462507203,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,388958.4,388958.4,34158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507220,472804.00
05/06/2016 00:00,2,0.000,ALERT,212.16,301.47,59.959,1462507203,"201051344000955","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,400845.8,400845.8,34096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507222,472805.00
05/06/2016 00:00,2,0.000,ALERT,212.16,300.87,59.954,1462507203,"274151322000094","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,538882.0,538882.0,24008,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507224,472806.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.68,59.922,1462507203,"201051344000579","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,401428.5,401428.5,9700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507225,472807.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.07,59.954,1462507203,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,398015.9,398015.9,34116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507227,472808.00
05/06/2016 00:00,2,0.000,ALERT,212.61,301.77,59.949,1462507203,"201051344000438","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,400157.0,400157.0,34123,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507229,472809.00
05/06/2016 00:00,2,0.000,ALERT,212.61,301.47,59.949,1462507203,"201051344000417","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,393042.8,393042.8,34278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507231,472810.00
05/06/2016 00:00,2,0.000,ALERT,211.93,302.07,59.949,1462507203,"274151322000083","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,663856.1,663856.1,23101,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507233,472811.00
05/06/2016 00:00,2,0.000,ALERT,212.61,301.17,59.938,1462507203,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,706498.6,706498.6,23101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507234,472812.00
05/06/2016 00:00,2,0.000,ALERT,212.38,303.28,59.944,1462507203,"201051344000868","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,386762.1,386762.1,29352,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507236,472813.00
05/06/2016 00:00,2,0.000,ALERT,212.16,302.68,59.944,1462507203,"274151322000095","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,699335.6,699335.6,23004,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507238,472814.00
05/06/2016 00:00,2,0.000,ALERT,212.16,302.37,59.954,1462507203,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,384078.0,384078.0,29647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507240,472815.00
05/06/2016 00:00,2,0.000,ALERT,212.38,301.17,59.928,1462507203,"201051344001025","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,397801.2,397801.2,34164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507242,472816.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.98,59.944,1462507203,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507244,472817.00
05/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1462507203,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,393245.6,393245.6,29166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507246,472818.00
05/06/2016 00:00,2,0.000,ALERT,213.06,302.07,59.917,1462507203,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,399664.8,399664.8,34001,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507247,472819.00
05/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.949,1462507203,"201051344000917","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,396603.8,396603.8,33998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507249,472820.00
05/06/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1462507203,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,401797.8,401797.8,33860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507251,472821.00
05/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1462507203,"201051344000651","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,393908.2,393908.2,34220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507253,472822.00
05/06/2016 00:00,2,0.000,ALERT,211.70,301.47,59.949,1462507203,"274151322000088","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,642306.6,642306.6,22776,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507255,472823.00
05/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.933,1462507203,"274151322000068","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,538592.5,538592.5,24217,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507256,472824.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.07,59.981,1462507203,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,390105.8,390105.8,34170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507258,472825.00
05/06/2016 00:00,2,0.000,ALERT,212.16,303.28,59.954,1462507203,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,398218.7,398218.7,29610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462507260,472826.00
05/06/2016 00:00,2,0.000,ALERT,212.83,301.77,59.970,1462507203,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,396846.6,396846.6,34179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507262,472827.00
05/06/2016 00:00,2,0.000,ALERT,212.16,302.07,59.959,1462507203,"274151322000054","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,656288.7,656288.7,22806,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507264,472828.00
05/06/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1462507203,"201051344000867","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,386055.0,386055.0,29612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507265,472829.00
05/06/2016 00:00,2,0.000,ALERT,212.61,301.77,59.949,1462507203,"201051344001093","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,395583.7,395583.7,34048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507267,472830.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.68,59.959,1462507203,"201051344000900","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,401510.1,401510.1,28995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507269,472831.00
05/06/2016 00:00,2,0.000,ALERT,212.61,302.07,59.949,1462507203,"201051344000648","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,393889.9,393889.9,29298,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507271,472832.00
05/06/2016 00:00,2,0.000,ALERT,212.61,303.28,59.954,1462507203,"201051344000569","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,402750.7,402750.7,28933,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507273,472833.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.68,59.954,1462507203,"201051344000983","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,394371.8,394371.8,29401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507274,472834.00
05/06/2016 00:00,2,0.000,ALERT,212.38,302.07,59.944,1462507203,"201051344001158","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,388946.8,388946.8,29666,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507276,472835.00
05/06/2016 00:00,2,0.000,ALERT,213.06,303.28,59.944,1462507203,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,395819.4,395819.4,29078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507278,472836.00
05/06/2016 00:00,2,0.000,ALERT,212.38,301.17,59.917,1462507203,"274151322000087","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,630200.1,630200.1,22885,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462507280,472837.00
05/06/2016 00:15,2,0.000,ALERT,211.70,299.97,60.012,1462508105,"201051344000645","219011344069620",0.00,12.30,0,288.25,304.78,0.0,0.0,0.000,395460.5,395460.5,29219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508107,472838.00
05/06/2016 00:15,2,0.000,ALERT,211.25,299.67,59.975,1462508105,"274151322000085","219011344069620",0.00,12.30,0,287.35,303.58,0.0,0.0,0.000,658635.0,658635.0,22816,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508109,472839.00
05/06/2016 00:15,2,0.000,ALERT,211.93,299.67,59.975,1462508105,"201051344000633","219011344069620",0.00,11.70,0,286.14,303.88,0.0,0.0,0.000,386395.2,386395.2,29687,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508111,472840.00
05/06/2016 00:15,2,0.000,ALERT,211.48,299.97,59.975,1462508105,"201051344000469","219011344069620",0.00,12.00,0,287.05,304.18,0.0,0.0,0.000,387722.3,387722.3,29629,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508112,472841.00
05/06/2016 00:15,2,0.000,ALERT,211.25,299.97,59.981,1462508105,"201051344000646","219011344069620",0.00,12.00,0,287.95,304.18,0.0,0.0,0.000,391683.4,391683.4,34189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508114,472842.00
05/06/2016 00:15,2,0.000,ALERT,211.03,299.07,59.986,1462508105,"274151322000052","219011344069620",0.00,12.30,0,287.35,303.58,0.0,0.0,0.000,669830.2,669830.2,23037,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508116,472843.00
05/06/2016 00:15,2,0.000,ALERT,211.93,300.57,59.986,1462508105,"201051344000585","219011344069620",0.00,12.30,0,287.95,304.18,0.0,0.0,0.000,397942.1,397942.1,34193,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508118,472844.00
05/06/2016 00:15,2,0.000,ALERT,211.70,300.57,59.986,1462508105,"201051344001230","219011344069620",0.00,11.70,0,288.55,304.78,0.0,0.0,0.000,395394.9,395394.9,33987,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508120,472845.00
05/06/2016 00:15,2,0.000,ALERT,212.38,301.17,59.975,1462508105,"201051344000582","219011344069620",0.00,11.70,0,289.15,305.08,0.0,0.0,0.000,388958.4,388958.4,34160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508121,472846.00
05/06/2016 00:15,2,0.000,ALERT,211.25,299.97,59.981,1462508105,"201051344000955","219011344069620",0.00,12.30,0,288.25,304.48,0.0,0.0,0.000,400845.8,400845.8,34098,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508123,472847.00
05/06/2016 00:15,2,0.000,ALERT,211.25,299.37,59.981,1462508105,"274151322000094","219011344069620",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,538882.0,538882.0,24010,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508125,472848.00
05/06/2016 00:15,2,0.000,ALERT,211.48,301.17,59.981,1462508105,"201051344000579","219011344069620",0.00,12.30,0,288.85,305.08,0.0,0.0,0.000,401428.5,401428.5,9702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508127,472849.00
05/06/2016 00:15,2,0.000,ALERT,211.48,300.27,60.002,1462508105,"201051344000890","219011344069620",0.00,12.00,0,288.55,305.98,0.0,0.0,0.000,398015.9,398015.9,34118,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508129,472850.00
05/06/2016 00:15,2,0.000,ALERT,211.70,300.27,60.002,1462508105,"201051344000438","219011344069620",0.00,11.70,0,288.25,304.78,0.0,0.0,0.000,400157.0,400157.0,34125,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508130,472851.00
05/06/2016 00:15,2,0.000,ALERT,211.93,299.67,60.018,1462508105,"201051344000417","219011344069620",0.00,12.00,0,287.65,303.88,0.0,0.0,0.000,393042.8,393042.8,34280,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508132,472852.00
05/06/2016 00:15,2,0.000,ALERT,211.03,299.97,59.981,1462508105,"274151322000083","219011344069620",0.00,11.70,0,287.65,303.28,0.0,0.0,0.000,663856.1,663856.1,23103,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508134,472853.00
05/06/2016 00:15,2,0.000,ALERT,211.70,299.67,59.959,1462508105,"274151322000076","219011344069620",0.00,12.30,0,287.35,303.28,0.0,0.0,0.000,706498.6,706498.6,23103,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508136,472854.00
05/06/2016 00:15,2,0.000,ALERT,211.25,300.87,59.986,1462508105,"201051344000868","219011344069620",0.00,12.30,0,288.85,305.68,0.0,0.0,0.000,386762.1,386762.1,29354,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508138,472855.00
05/06/2016 00:15,2,0.000,ALERT,211.25,300.57,59.981,1462508105,"274151322000095","219011344069620",0.00,11.30,0,288.25,304.18,0.0,0.0,0.000,699335.6,699335.6,23006,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508140,472856.00
05/06/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1462508105,"201051344000988","219011344069620",0.00,12.30,0,285.84,303.88,0.0,0.0,0.000,384078.0,384078.0,29649,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508141,472857.00
05/06/2016 00:15,2,0.000,ALERT,211.48,298.77,59.954,1462508105,"201051344001025","219011344069620",0.00,11.70,0,287.65,305.08,0.0,0.0,0.000,397801.2,397801.2,34166,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508143,472858.00
05/06/2016 00:15,2,0.000,ALERT,211.25,300.27,59.981,1462508105,"201051344000458","219011344069620",0.00,13.00,0,288.25,305.38,0.0,0.0,0.000,394769.6,394769.6,29571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508145,472859.00
05/06/2016 00:15,2,0.000,ALERT,211.93,300.27,60.023,1462508105,"201051344000853","219011344069620",0.00,12.00,0,287.95,304.78,0.0,0.0,0.000,393245.6,393245.6,29168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508147,472860.00
05/06/2016 00:15,2,0.000,ALERT,212.16,300.27,59.986,1462508105,"201051344000685","219011344069620",0.00,12.00,0,288.25,304.48,0.0,0.0,0.000,399664.8,399664.8,34003,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508149,472861.00
05/06/2016 00:15,2,0.000,ALERT,211.93,299.97,60.002,1462508105,"201051344000917","219011344069620",0.00,12.70,0,287.05,303.58,0.0,0.0,0.000,396603.8,396603.8,34000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508150,472862.00
05/06/2016 00:15,2,0.000,ALERT,211.93,300.27,59.986,1462508105,"201051344001145","219011344069620",0.00,11.70,0,288.55,305.38,0.0,0.0,0.000,401797.8,401797.8,33862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508152,472863.00
05/06/2016 00:15,2,0.000,ALERT,211.70,299.67,59.991,1462508105,"201051344000651","219011344069620",0.00,11.30,0,287.65,304.18,0.0,0.0,0.000,393908.2,393908.2,34222,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508154,472864.00
05/06/2016 00:15,2,0.000,ALERT,211.03,299.07,59.970,1462508105,"274151322000088","219011344069620",0.00,13.00,0,287.35,302.98,0.0,0.0,0.000,642306.6,642306.6,22778,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508156,472865.00
05/06/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1462508105,"274151322000068","219011344069620",0.00,13.00,0,287.05,302.07,0.0,0.0,0.000,538592.5,538592.5,24219,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508158,472866.00
05/06/2016 00:15,2,0.000,ALERT,212.38,301.17,59.981,1462508105,"201051344001135","219011344069620",0.00,12.00,0,288.25,305.08,0.0,0.0,0.000,390105.8,390105.8,34172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508159,472867.00
05/06/2016 00:15,2,0.000,ALERT,212.16,302.68,59.991,1462508105,"201051344000594","219011344069620",0.00,11.70,0,287.95,304.78,0.0,0.0,0.000,398218.7,398218.7,29612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508161,472868.00
05/06/2016 00:15,2,0.000,ALERT,212.83,301.17,59.991,1462508105,"201051344001203","219011344069620",0.00,11.70,0,287.95,305.98,0.0,0.0,0.000,396846.6,396846.6,34181,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508163,472869.00
05/06/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1462508105,"274151322000054","219011344069620",0.00,13.30,0,287.65,303.28,0.0,0.0,0.000,656288.7,656288.7,22808,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508165,472870.00
05/06/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1462508105,"201051344000867","219011344069620",0.00,12.70,0,287.95,305.38,0.0,0.0,0.000,386055.0,386055.0,29614,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508166,472871.00
05/06/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1462508105,"201051344001093","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,395583.7,395583.7,34050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508168,472872.00
05/06/2016 00:15,2,0.000,ALERT,212.38,301.77,59.981,1462508105,"201051344000900","219011344069620",0.00,12.30,0,287.65,304.48,0.0,0.0,0.000,401510.1,401510.1,28997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508170,472873.00
05/06/2016 00:15,2,0.000,ALERT,212.61,300.87,59.981,1462508105,"201051344000648","219011344069620",0.00,11.30,0,287.65,304.78,0.0,0.0,0.000,393889.9,393889.9,29300,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462508172,472874.00
05/06/2016 00:15,2,0.000,ALERT,212.38,302.07,59.975,1462508105,"201051344000569","219011344069620",0.00,12.70,0,288.85,305.38,0.0,0.0,0.000,402750.7,402750.7,28935,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508174,472875.00
05/06/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1462508105,"201051344000983","219011344069620",0.00,12.30,0,288.55,305.08,0.0,0.0,0.000,394371.8,394371.8,29403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508176,472876.00
05/06/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1462508105,"201051344001158","219011344069620",0.00,11.70,0,287.65,303.88,0.0,0.0,0.000,388946.8,388946.8,29668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508177,472877.00
05/06/2016 00:15,2,0.000,ALERT,212.83,301.77,59.975,1462508105,"201051344000576","219011344069620",0.00,12.00,0,288.25,304.48,0.0,0.0,0.000,395819.4,395819.4,29080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508179,472878.00
05/06/2016 00:15,2,0.000,ALERT,211.70,299.07,59.959,1462508105,"274151322000087","219011344069620",0.00,13.00,0,286.74,302.37,0.0,0.0,0.000,630200.1,630200.1,22887,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462508181,472879.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.949,1462509004,"201051344000645","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,395460.5,395460.5,29221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509006,472880.00
05/06/2016 00:30,2,0.000,ALERT,211.93,300.87,59.944,1462509004,"274151322000085","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,658635.0,658635.0,22818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509007,472881.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.17,59.949,1462509004,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.98,0.0,0.0,0.000,386395.2,386395.2,29689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509009,472882.00
05/06/2016 00:30,2,0.000,ALERT,212.16,301.47,59.949,1462509004,"201051344000469","219011344069620",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,387722.3,387722.3,29631,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509011,472883.00
05/06/2016 00:30,2,0.000,ALERT,212.16,301.17,59.959,1462509004,"201051344000646","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,391683.4,391683.4,34191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509013,472884.00
05/06/2016 00:30,2,0.000,ALERT,211.70,300.27,59.938,1462509004,"274151322000052","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,669830.2,669830.2,23039,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509015,472885.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.954,1462509004,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,397942.1,397942.1,34195,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509016,472886.00
05/06/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1462509004,"201051344001230","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,395394.9,395394.9,33989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509018,472887.00
05/06/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1462509004,"201051344000582","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,388958.4,388958.4,34162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509020,472888.00
05/06/2016 00:30,2,0.000,ALERT,212.16,301.17,59.949,1462509004,"201051344000955","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,400845.8,400845.8,34100,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509022,472889.00
05/06/2016 00:30,2,0.000,ALERT,211.93,300.27,59.954,1462509004,"274151322000094","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,538882.0,538882.0,24012,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509024,472890.00
05/06/2016 00:30,2,0.000,ALERT,212.16,302.07,59.922,1462509004,"201051344000579","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,401428.5,401428.5,9704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509025,472891.00
05/06/2016 00:30,2,0.000,ALERT,212.38,301.47,59.944,1462509004,"201051344000890","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,398015.9,398015.9,34120,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509027,472892.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.954,1462509004,"201051344000438","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,400157.0,400157.0,34127,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509029,472893.00
05/06/2016 00:30,2,0.000,ALERT,212.61,300.57,59.944,1462509004,"201051344000417","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,393042.8,393042.8,34282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509031,472894.00
05/06/2016 00:30,2,0.000,ALERT,211.93,301.17,59.938,1462509004,"274151322000083","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,663856.1,663856.1,23105,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509033,472895.00
05/06/2016 00:30,2,0.000,ALERT,212.38,301.17,59.922,1462509004,"274151322000076","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,706498.6,706498.6,23105,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509034,472896.00
05/06/2016 00:30,2,0.000,ALERT,212.16,302.37,59.938,1462509004,"201051344000868","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,386762.1,386762.1,29356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509036,472897.00
05/06/2016 00:30,2,0.000,ALERT,211.93,302.07,59.912,1462509004,"274151322000095","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,699335.6,699335.6,23008,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509038,472898.00
05/06/2016 00:30,2,0.000,ALERT,211.93,301.47,59.949,1462509004,"201051344000988","219011344069620",0.00,13.30,0,295.46,303.28,0.0,0.0,0.000,384078.0,384078.0,29651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509040,472899.00
05/06/2016 00:30,2,0.000,ALERT,212.38,300.87,59.907,1462509004,"201051344001025","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,397801.2,397801.2,34168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509042,472900.00
05/06/2016 00:30,2,0.000,ALERT,212.16,302.07,59.991,1462509004,"201051344000458","219011344069620",0.00,13.70,0,298.47,304.48,0.0,0.0,0.000,394769.6,394769.6,29573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509044,472901.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.77,59.959,1462509004,"201051344000853","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,393245.6,393245.6,29170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509046,472902.00
05/06/2016 00:30,2,0.000,ALERT,213.06,301.77,59.933,1462509004,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,399664.8,399664.8,34005,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509048,472903.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1462509004,"201051344000917","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,396603.8,396603.8,34002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509049,472904.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1462509004,"201051344001145","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,401797.8,401797.8,33864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509051,472905.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1462509004,"201051344000651","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,393908.2,393908.2,34224,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509053,472906.00
05/06/2016 00:30,2,0.000,ALERT,211.70,301.17,59.949,1462509004,"274151322000088","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,642306.6,642306.6,22780,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509055,472907.00
05/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.959,1462509004,"274151322000068","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,538592.5,538592.5,24221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509056,472908.00
05/06/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1462509004,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,390105.8,390105.8,34174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509058,472909.00
05/06/2016 00:30,2,0.000,ALERT,212.16,302.68,59.965,1462509004,"201051344000594","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,398218.7,398218.7,29614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509060,472910.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.47,59.965,1462509004,"201051344001203","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,396846.6,396846.6,34183,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509062,472911.00
05/06/2016 00:30,2,0.000,ALERT,211.93,301.47,59.954,1462509004,"274151322000054","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,656288.7,656288.7,22810,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509064,472912.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1462509004,"201051344000867","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,386055.0,386055.0,29616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509065,472913.00
05/06/2016 00:30,2,0.000,ALERT,212.83,301.77,59.928,1462509004,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,395583.7,395583.7,34052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509067,472914.00
05/06/2016 00:30,2,0.000,ALERT,212.16,302.07,59.970,1462509004,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,401510.1,401510.1,28999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509069,472915.00
05/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1462509004,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,393889.9,393889.9,29302,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509071,472916.00
05/06/2016 00:30,2,0.000,ALERT,212.38,302.68,59.965,1462509004,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,402750.7,402750.7,28937,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509073,472917.00
05/06/2016 00:30,2,0.000,ALERT,212.38,302.07,59.944,1462509004,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,394371.8,394371.8,29405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509074,472918.00
05/06/2016 00:30,2,0.000,ALERT,212.38,301.47,59.959,1462509004,"201051344001158","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,388946.8,388946.8,29670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509076,472919.00
05/06/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1462509004,"201051344000576","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,395819.4,395819.4,29082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509078,472920.00
05/06/2016 00:30,2,0.000,ALERT,212.38,300.87,59.959,1462509004,"274151322000087","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,630200.1,630200.1,22889,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509080,472921.00
05/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.996,1462509903,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,395460.5,395460.5,29223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509905,472922.00
05/06/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1462509903,"274151322000085","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,658635.0,658635.0,22820,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509907,472923.00
05/06/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1462509903,"201051344000633","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,386395.2,386395.2,29691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509909,472924.00
05/06/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1462509903,"201051344000469","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,387722.3,387722.3,29633,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509911,472925.00
05/06/2016 00:45,2,0.000,ALERT,212.16,300.87,59.991,1462509903,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,391683.4,391683.4,34193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509913,472926.00
05/06/2016 00:45,2,0.000,ALERT,212.16,301.47,59.986,1462509903,"274151322000052","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,669830.2,669830.2,23041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509914,472927.00
05/06/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1462509903,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,397942.1,397942.1,34197,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509916,472928.00
05/06/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1462509903,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,395394.9,395394.9,33991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509918,472929.00
05/06/2016 00:45,2,0.000,ALERT,212.83,302.07,60.023,1462509903,"201051344000582","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,388958.4,388958.4,34164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509920,472930.00
05/06/2016 00:45,2,0.000,ALERT,211.93,300.87,59.996,1462509903,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,400845.8,400845.8,34102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509922,472931.00
05/06/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1462509903,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,538882.0,538882.0,24014,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509924,472932.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.37,59.949,1462509903,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,401428.5,401428.5,9706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509925,472933.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.07,59.954,1462509903,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,398015.9,398015.9,34122,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509927,472934.00
05/06/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1462509903,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,400157.0,400157.0,34129,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509929,472935.00
05/06/2016 00:45,2,0.000,ALERT,212.61,300.27,59.986,1462509903,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,393042.8,393042.8,34284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509931,472936.00
05/06/2016 00:45,2,0.000,ALERT,212.16,301.77,59.981,1462509903,"274151322000083","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,663856.1,663856.1,23107,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509933,472937.00
05/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1462509903,"274151322000076","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,706498.6,706498.6,23107,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509935,472938.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.68,59.986,1462509903,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,386762.1,386762.1,29358,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509936,472939.00
05/06/2016 00:45,2,0.000,ALERT,212.16,302.68,59.981,1462509903,"274151322000095","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,699335.6,699335.6,23010,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509938,472940.00
