ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 00:45,2,0.000,ALERT,212.16,301.77,59.944,1462509903,"201051344000988","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,384078.0,384078.0,29653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509940,472941.00
05/06/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1462509903,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,397801.2,397801.2,34170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509942,472942.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.07,60.007,1462509903,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,394769.6,394769.6,29575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509944,472943.00
05/06/2016 00:45,2,0.000,ALERT,213.06,301.77,59.949,1462509903,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,393245.6,393245.6,29172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509946,472944.00
05/06/2016 00:45,2,0.000,ALERT,213.06,301.17,59.986,1462509903,"201051344000685","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,399664.8,399664.8,34007,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509947,472945.00
05/06/2016 00:45,2,0.000,ALERT,212.83,300.87,59.975,1462509903,"201051344000917","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,396603.8,396603.8,34004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509949,472946.00
05/06/2016 00:45,2,0.000,ALERT,212.83,302.07,59.949,1462509903,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,401797.8,401797.8,33866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509951,472947.00
05/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1462509903,"201051344000651","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,393908.2,393908.2,34226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509953,472948.00
05/06/2016 00:45,2,0.000,ALERT,211.70,301.17,59.981,1462509903,"274151322000088","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,642306.6,642306.6,22782,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509955,472949.00
05/06/2016 00:45,2,0.000,ALERT,213.06,300.87,59.981,1462509903,"274151322000068","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,538592.5,538592.5,24223,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509957,472950.00
05/06/2016 00:45,2,0.000,ALERT,212.38,301.47,59.954,1462509903,"201051344001135","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,390105.8,390105.8,34176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509959,472951.00
05/06/2016 00:45,2,0.000,ALERT,212.16,302.68,59.986,1462509903,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,398218.7,398218.7,29616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509961,472952.00
05/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1462509903,"201051344001203","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,396846.6,396846.6,34185,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509962,472953.00
05/06/2016 00:45,2,0.000,ALERT,212.16,301.77,59.970,1462509903,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,656288.7,656288.7,22812,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509964,472954.00
05/06/2016 00:45,2,0.000,ALERT,212.83,302.37,60.002,1462509903,"201051344000867","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,386055.0,386055.0,29618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509966,472955.00
05/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1462509903,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,395583.7,395583.7,34054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509968,472956.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.07,59.975,1462509903,"201051344000900","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,401510.1,401510.1,29001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509969,472957.00
05/06/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1462509903,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,393889.9,393889.9,29304,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509971,472958.00
05/06/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1462509903,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,402750.7,402750.7,28939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509973,472959.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1462509903,"201051344000983","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,394371.8,394371.8,29407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509975,472960.00
05/06/2016 00:45,2,0.000,ALERT,212.38,302.07,59.944,1462509903,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,388946.8,388946.8,29672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509977,472961.00
05/06/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1462509903,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,395819.4,395819.4,29084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462509979,472962.00
05/06/2016 00:45,2,0.000,ALERT,212.38,300.87,59.954,1462509903,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,630200.1,630200.1,22891,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462509981,472963.00
05/06/2016 01:00,2,0.000,ALERT,212.83,302.37,60.002,1462510803,"201051344000645","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,395460.5,395460.5,29225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510805,472964.00
05/06/2016 01:00,2,0.000,ALERT,212.38,301.47,59.975,1462510803,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22822,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510807,472965.00
05/06/2016 01:00,2,0.000,ALERT,213.06,302.07,60.034,1462510803,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,386395.2,386395.2,29693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510809,472966.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.07,60.018,1462510803,"201051344000469","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,387722.3,387722.3,29635,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510811,472967.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1462510803,"201051344000646","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,391683.4,391683.4,34195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510813,472968.00
05/06/2016 01:00,2,0.000,ALERT,211.93,301.47,60.007,1462510803,"274151322000052","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,669830.2,669830.2,23043,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510815,472969.00
05/06/2016 01:00,2,0.000,ALERT,212.83,302.07,60.018,1462510803,"201051344000585","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,397942.1,397942.1,34199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510816,472970.00
05/06/2016 01:00,2,0.000,ALERT,212.61,302.37,60.002,1462510803,"201051344001230","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,395394.9,395394.9,33993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510818,472971.00
05/06/2016 01:00,2,0.000,ALERT,213.29,302.98,60.028,1462510803,"201051344000582","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,388958.4,388958.4,34166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510820,472972.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.07,60.002,1462510803,"201051344000955","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,400845.8,400845.8,34104,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510822,472973.00
05/06/2016 01:00,2,0.000,ALERT,212.16,300.57,60.007,1462510803,"274151322000094","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,538882.0,538882.0,24016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510824,472974.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.98,60.028,1462510803,"201051344000579","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,401428.5,401428.5,9708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510825,472975.00
05/06/2016 01:00,2,0.000,ALERT,212.61,302.37,60.012,1462510803,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,398015.9,398015.9,34124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510827,472976.00
05/06/2016 01:00,2,0.000,ALERT,212.61,302.07,60.012,1462510803,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,400157.0,400157.0,34131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510829,472977.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.47,60.018,1462510803,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,393042.8,393042.8,34286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510831,472978.00
05/06/2016 01:00,2,0.000,ALERT,212.16,301.77,60.018,1462510803,"274151322000083","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,663856.1,663856.1,23109,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510833,472979.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.77,60.018,1462510803,"274151322000076","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,706498.6,706498.6,23109,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510834,472980.00
05/06/2016 01:00,2,0.000,ALERT,212.38,303.28,59.959,1462510803,"201051344000868","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,386762.1,386762.1,29360,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510836,472981.00
05/06/2016 01:00,2,0.000,ALERT,212.16,302.98,60.012,1462510803,"274151322000095","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,699335.6,699335.6,23012,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510838,472982.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.68,60.007,1462510803,"201051344000988","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,384078.0,384078.0,29655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510840,472983.00
05/06/2016 01:00,2,0.000,ALERT,212.61,301.47,60.002,1462510803,"201051344001025","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,397801.2,397801.2,34172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510842,472984.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.68,60.007,1462510803,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,394769.6,394769.6,29577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510844,472985.00
05/06/2016 01:00,2,0.000,ALERT,213.06,302.68,60.007,1462510803,"201051344000853","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,393245.6,393245.6,29174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510846,472986.00
05/06/2016 01:00,2,0.000,ALERT,213.06,302.07,60.007,1462510803,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,399664.8,399664.8,34009,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510847,472987.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.47,60.012,1462510803,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,396603.8,396603.8,34006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510849,472988.00
05/06/2016 01:00,2,0.000,ALERT,213.06,302.37,60.023,1462510803,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,401797.8,401797.8,33868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510851,472989.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.17,60.018,1462510803,"201051344000651","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,393908.2,393908.2,34228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510853,472990.00
05/06/2016 01:00,2,0.000,ALERT,211.70,301.47,60.007,1462510803,"274151322000088","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,642306.6,642306.6,22784,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510855,472991.00
05/06/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1462510803,"274151322000068","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,538592.5,538592.5,24225,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510856,472992.00
05/06/2016 01:00,2,0.000,ALERT,212.38,301.77,60.007,1462510803,"201051344001135","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,390105.8,390105.8,34178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510858,472993.00
05/06/2016 01:00,2,0.000,ALERT,212.16,302.98,59.991,1462510803,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,398218.7,398218.7,29618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510860,472994.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.77,60.018,1462510803,"201051344001203","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,396846.6,396846.6,34187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510862,472995.00
05/06/2016 01:00,2,0.000,ALERT,211.93,301.17,60.007,1462510803,"274151322000054","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22814,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510864,472996.00
05/06/2016 01:00,2,0.000,ALERT,212.83,302.07,60.018,1462510803,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,386055.0,386055.0,29620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510865,472997.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1462510803,"201051344001093","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,395583.7,395583.7,34056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462510867,472998.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.37,59.954,1462510803,"201051344000900","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,401510.1,401510.1,29003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510869,472999.00
05/06/2016 01:00,2,0.000,ALERT,212.83,301.77,60.002,1462510803,"201051344000648","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,393889.9,393889.9,29306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510871,473000.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.98,59.996,1462510803,"201051344000569","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,402750.7,402750.7,28941,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510873,473001.00
05/06/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1462510803,"201051344000983","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,394371.8,394371.8,29409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510875,473002.00
05/06/2016 01:00,2,0.000,ALERT,212.38,301.77,59.996,1462510803,"201051344001158","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,388946.8,388946.8,29674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510876,473003.00
05/06/2016 01:00,2,0.000,ALERT,212.61,302.37,59.986,1462510803,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,395819.4,395819.4,29086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510878,473004.00
05/06/2016 01:00,2,0.000,ALERT,211.93,300.57,59.986,1462510803,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,630200.1,630200.1,22893,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462510880,473005.00
05/06/2016 01:15,2,0.000,ALERT,214.19,303.58,59.965,1462511703,"201051344000645","219011344069620",0.00,15.00,0,299.37,305.98,0.0,0.0,0.000,395460.5,395460.5,29227,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511705,473006.00
05/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1462511703,"274151322000085","219011344069620",0.00,15.00,0,298.47,304.78,0.0,0.0,0.000,658635.0,658635.0,22824,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511707,473007.00
05/06/2016 01:15,2,0.000,ALERT,214.41,303.28,59.965,1462511703,"201051344000633","219011344069620",0.00,14.00,0,297.57,305.98,0.0,0.0,0.000,386395.2,386395.2,29695,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511709,473008.00
05/06/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1462511703,"201051344000469","219011344069620",0.00,14.30,0,298.47,305.68,0.0,0.0,0.000,387722.3,387722.3,29637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511711,473009.00
05/06/2016 01:15,2,0.000,ALERT,213.06,301.47,59.959,1462511703,"201051344000646","219011344069620",0.00,14.30,0,298.17,304.78,0.0,0.0,0.000,391683.4,391683.4,34197,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511713,473010.00
05/06/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1462511703,"274151322000052","219011344069620",0.00,14.70,0,298.17,305.38,0.0,0.0,0.000,669830.2,669830.2,23045,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511714,473011.00
05/06/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1462511703,"201051344000585","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,397942.1,397942.1,34201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511716,473012.00
05/06/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1462511703,"201051344001230","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,395394.9,395394.9,33995,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511718,473013.00
05/06/2016 01:15,2,0.000,ALERT,213.96,302.68,59.970,1462511703,"201051344000582","219011344069620",0.00,14.30,0,299.67,305.68,0.0,0.0,0.000,388958.4,388958.4,34168,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511720,473014.00
05/06/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1462511703,"201051344000955","219011344069620",0.00,14.70,0,299.07,304.78,0.0,0.0,0.000,400845.8,400845.8,34106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511722,473015.00
05/06/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1462511703,"274151322000094","219011344069620",0.00,14.30,0,297.87,304.18,0.0,0.0,0.000,538882.0,538882.0,24018,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511723,473016.00
05/06/2016 01:15,2,0.000,ALERT,213.74,304.18,59.970,1462511703,"201051344000579","219011344069620",0.00,14.70,0,299.97,306.58,0.0,0.0,0.000,401428.5,401428.5,9710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511725,473017.00
05/06/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1462511703,"201051344000890","219011344069620",0.00,14.30,0,299.67,305.98,0.0,0.0,0.000,398015.9,398015.9,34126,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511727,473018.00
05/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1462511703,"201051344000438","219011344069620",0.00,14.00,0,299.07,305.38,0.0,0.0,0.000,400157.0,400157.0,34133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511729,473019.00
05/06/2016 01:15,2,0.000,ALERT,213.51,300.87,59.944,1462511703,"201051344000417","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,393042.8,393042.8,34288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511731,473020.00
05/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.970,1462511703,"274151322000083","219011344069620",0.00,14.30,0,298.77,305.68,0.0,0.0,0.000,663856.1,663856.1,23111,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511733,473021.00
05/06/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1462511703,"274151322000076","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,706498.6,706498.6,23111,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511734,473022.00
05/06/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1462511703,"201051344000868","219011344069620",0.00,14.70,0,299.97,306.88,0.0,0.0,0.000,386762.1,386762.1,29362,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511736,473023.00
05/06/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1462511703,"274151322000095","219011344069620",0.00,14.00,0,299.67,305.98,0.0,0.0,0.000,699335.6,699335.6,23014,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511738,473024.00
05/06/2016 01:15,2,0.000,ALERT,213.74,303.58,59.965,1462511703,"201051344000988","219011344069620",0.00,15.00,0,296.96,305.68,0.0,0.0,0.000,384078.0,384078.0,29657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511740,473025.00
05/06/2016 01:15,2,0.000,ALERT,213.29,301.17,59.975,1462511703,"201051344001025","219011344069620",0.00,14.00,0,298.47,305.68,0.0,0.0,0.000,397801.2,397801.2,34174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511742,473026.00
05/06/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1462511703,"201051344000458","219011344069620",0.00,15.30,0,299.37,306.58,0.0,0.0,0.000,394769.6,394769.6,29579,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511744,473027.00
05/06/2016 01:15,2,0.000,ALERT,214.19,303.58,59.975,1462511703,"201051344000853","219011344069620",0.00,14.70,0,299.37,305.98,0.0,0.0,0.000,393245.6,393245.6,29176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511745,473028.00
05/06/2016 01:15,2,0.000,ALERT,213.74,302.07,59.933,1462511703,"201051344000685","219011344069620",0.00,14.70,0,299.07,304.78,0.0,0.0,0.000,399664.8,399664.8,34011,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511747,473029.00
05/06/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1462511703,"201051344000917","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,396603.8,396603.8,34008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511749,473030.00
05/06/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1462511703,"201051344001145","219011344069620",0.00,14.30,0,299.37,305.68,0.0,0.0,0.000,401797.8,401797.8,33870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511751,473031.00
05/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.986,1462511703,"201051344000651","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,393908.2,393908.2,34230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511752,473032.00
05/06/2016 01:15,2,0.000,ALERT,212.38,301.17,59.970,1462511703,"274151322000088","219011344069620",0.00,15.50,0,298.17,304.78,0.0,0.0,0.000,642306.6,642306.6,22786,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511754,473033.00
05/06/2016 01:15,2,0.000,ALERT,213.51,300.27,59.970,1462511703,"274151322000068","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,538592.5,538592.5,24227,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511756,473034.00
05/06/2016 01:15,2,0.000,ALERT,213.06,301.77,59.944,1462511703,"201051344001135","219011344069620",0.00,14.70,0,299.07,305.38,0.0,0.0,0.000,390105.8,390105.8,34180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511758,473035.00
05/06/2016 01:15,2,0.000,ALERT,213.51,304.18,59.928,1462511703,"201051344000594","219011344069620",0.00,14.30,0,299.37,306.88,0.0,0.0,0.000,398218.7,398218.7,29620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511760,473036.00
05/06/2016 01:15,2,0.000,ALERT,213.51,301.47,59.965,1462511703,"201051344001203","219011344069620",0.00,14.30,0,298.77,306.58,0.0,0.0,0.000,396846.6,396846.6,34189,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511762,473037.00
05/06/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1462511703,"274151322000054","219011344069620",0.00,15.50,0,298.17,305.38,0.0,0.0,0.000,656288.7,656288.7,22816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511763,473038.00
05/06/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1462511703,"201051344000867","219011344069620",0.00,15.00,0,299.07,306.28,0.0,0.0,0.000,386055.0,386055.0,29622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511765,473039.00
05/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.928,1462511703,"201051344001093","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,395583.7,395583.7,34058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511767,473040.00
05/06/2016 01:15,2,0.000,ALERT,213.74,303.88,59.996,1462511703,"201051344000900","219011344069620",0.00,14.70,0,299.07,305.98,0.0,0.0,0.000,401510.1,401510.1,29005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511769,473041.00
05/06/2016 01:15,2,0.000,ALERT,213.96,302.98,59.986,1462511703,"201051344000648","219011344069620",0.00,14.00,0,298.77,305.98,0.0,0.0,0.000,393889.9,393889.9,29308,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511771,473042.00
05/06/2016 01:15,2,0.000,ALERT,213.74,304.18,59.975,1462511703,"201051344000569","219011344069620",0.00,15.00,0,299.67,306.58,0.0,0.0,0.000,402750.7,402750.7,28943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511772,473043.00
05/06/2016 01:15,2,0.000,ALERT,213.74,303.88,59.928,1462511703,"201051344000983","219011344069620",0.00,14.70,0,299.67,306.28,0.0,0.0,0.000,394371.8,394371.8,29411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511774,473044.00
05/06/2016 01:15,2,0.000,ALERT,213.51,302.98,59.965,1462511703,"201051344001158","219011344069620",0.00,13.70,0,298.77,305.98,0.0,0.0,0.000,388946.8,388946.8,29676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511776,473045.00
05/06/2016 01:15,2,0.000,ALERT,214.19,303.88,59.970,1462511703,"201051344000576","219011344069620",0.00,14.30,0,299.37,306.58,0.0,0.0,0.000,395819.4,395819.4,29088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462511778,473046.00
05/06/2016 01:15,2,0.000,ALERT,212.83,300.27,59.959,1462511703,"274151322000087","219011344069620",0.00,15.50,0,297.87,304.78,0.0,0.0,0.000,630200.1,630200.1,22895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462511780,473047.00
05/06/2016 01:30,2,0.000,ALERT,214.41,304.18,59.986,1462512603,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,395460.5,395460.5,29229,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512605,473048.00
05/06/2016 01:30,2,0.000,ALERT,213.06,301.47,60.002,1462512603,"274151322000085","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,658635.0,658635.0,22826,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512607,473049.00
05/06/2016 01:30,2,0.000,ALERT,214.64,303.88,59.970,1462512603,"201051344000633","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,386395.2,386395.2,29697,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512609,473050.00
05/06/2016 01:30,2,0.000,ALERT,214.19,303.88,59.975,1462512603,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,387722.3,387722.3,29639,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512611,473051.00
05/06/2016 01:30,2,0.000,ALERT,213.51,302.98,59.975,1462512603,"201051344000646","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,391683.4,391683.4,34199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512612,473052.00
05/06/2016 01:30,2,0.000,ALERT,212.61,301.47,59.938,1462512603,"274151322000052","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,669830.2,669830.2,23047,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512614,473053.00
05/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.975,1462512603,"201051344000585","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,397942.1,397942.1,34203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512616,473054.00
05/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.975,1462512603,"201051344001230","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,395394.9,395394.9,33997,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512618,473055.00
05/06/2016 01:30,2,0.000,ALERT,214.19,303.58,59.981,1462512603,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,388958.4,388958.4,34170,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512620,473056.00
05/06/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1462512603,"201051344000955","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,400845.8,400845.8,34108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512622,473057.00
05/06/2016 01:30,2,0.000,ALERT,213.06,301.17,59.965,1462512603,"274151322000094","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,538882.0,538882.0,24020,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512624,473058.00
05/06/2016 01:30,2,0.000,ALERT,213.96,304.78,59.933,1462512603,"201051344000579","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,401428.5,401428.5,9712,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512625,473059.00
05/06/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1462512603,"201051344000890","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,398015.9,398015.9,34128,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512627,473060.00
05/06/2016 01:30,2,0.000,ALERT,213.96,303.28,59.959,1462512603,"201051344000438","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,400157.0,400157.0,34135,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512629,473061.00
05/06/2016 01:30,2,0.000,ALERT,213.96,302.37,59.938,1462512603,"201051344000417","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,393042.8,393042.8,34290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512631,473062.00
05/06/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1462512603,"274151322000083","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,663856.1,663856.1,23113,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512633,473063.00
05/06/2016 01:30,2,0.000,ALERT,213.51,302.07,59.965,1462512603,"274151322000076","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,706498.6,706498.6,23113,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512634,473064.00
05/06/2016 01:30,2,0.000,ALERT,213.96,304.78,59.944,1462512603,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,386762.1,386762.1,29364,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512636,473065.00
05/06/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1462512603,"274151322000095","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,699335.6,699335.6,23016,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512638,473066.00
05/06/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1462512603,"201051344000988","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,384078.0,384078.0,29659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512640,473067.00
05/06/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1462512603,"201051344001025","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,397801.2,397801.2,34176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512642,473068.00
05/06/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1462512603,"201051344000458","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,394769.6,394769.6,29581,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512644,473069.00
05/06/2016 01:30,2,0.000,ALERT,214.41,303.88,59.991,1462512603,"201051344000853","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,393245.6,393245.6,29178,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512645,473070.00
05/06/2016 01:30,2,0.000,ALERT,213.74,302.98,59.954,1462512603,"201051344000685","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,399664.8,399664.8,34013,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512647,473071.00
05/06/2016 01:30,2,0.000,ALERT,213.74,302.37,59.970,1462512603,"201051344000917","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,396603.8,396603.8,34010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512649,473072.00
05/06/2016 01:30,2,0.000,ALERT,213.74,303.28,59.954,1462512603,"201051344001145","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,401797.8,401797.8,33872,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512651,473073.00
05/06/2016 01:30,2,0.000,ALERT,213.74,302.37,59.949,1462512603,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,393908.2,393908.2,34232,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512653,473074.00
05/06/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1462512603,"274151322000088","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,642306.6,642306.6,22788,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512654,473075.00
05/06/2016 01:30,2,0.000,ALERT,213.51,301.17,59.991,1462512603,"274151322000068","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,538592.5,538592.5,24229,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512656,473076.00
05/06/2016 01:30,2,0.000,ALERT,213.29,302.98,59.912,1462512603,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,390105.8,390105.8,34182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512658,473077.00
05/06/2016 01:30,2,0.000,ALERT,213.51,304.48,59.959,1462512603,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,398218.7,398218.7,29622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512660,473078.00
05/06/2016 01:30,2,0.000,ALERT,213.74,302.68,59.965,1462512603,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,396846.6,396846.6,34191,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512662,473079.00
05/06/2016 01:30,2,0.000,ALERT,212.83,302.07,59.954,1462512603,"274151322000054","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22818,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512664,473080.00
05/06/2016 01:30,2,0.000,ALERT,214.19,303.88,59.965,1462512603,"201051344000867","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,386055.0,386055.0,29624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512665,473081.00
05/06/2016 01:30,2,0.000,ALERT,213.51,302.98,59.970,1462512603,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,395583.7,395583.7,34060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512667,473082.00
05/06/2016 01:30,2,0.000,ALERT,213.74,304.18,59.975,1462512603,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,401510.1,401510.1,29007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512669,473083.00
05/06/2016 01:30,2,0.000,ALERT,214.19,303.28,59.996,1462512603,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,393889.9,393889.9,29310,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512671,473084.00
05/06/2016 01:30,2,0.000,ALERT,213.96,304.48,59.975,1462512603,"201051344000569","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,402750.7,402750.7,28945,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462512673,473085.00
