ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 01:30,2,0.000,ALERT,213.96,304.48,59.965,1462512603,"201051344000983","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,394371.8,394371.8,29413,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512674,473086.00
05/06/2016 01:30,2,0.000,ALERT,213.96,303.58,59.986,1462512603,"201051344001158","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,388946.8,388946.8,29678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512676,473087.00
05/06/2016 01:30,2,0.000,ALERT,214.64,304.78,59.981,1462512603,"201051344000576","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,395819.4,395819.4,29090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512678,473088.00
05/06/2016 01:30,2,0.000,ALERT,213.29,300.87,60.007,1462512603,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,630200.1,630200.1,22897,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462512680,473089.00
05/06/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1462513503,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,395460.5,395460.5,29231,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513505,473090.00
05/06/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1462513503,"274151322000085","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,658635.0,658635.0,22828,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513507,473091.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.970,1462513503,"201051344000633","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,386395.2,386395.2,29699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513509,473092.00
05/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1462513503,"201051344000469","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,387722.3,387722.3,29641,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513510,473093.00
05/06/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1462513503,"201051344000646","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,391683.4,391683.4,34201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513512,473094.00
05/06/2016 01:45,2,0.000,ALERT,212.16,300.87,59.959,1462513503,"274151322000052","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,669830.2,669830.2,23049,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513514,473095.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.37,59.965,1462513503,"201051344000585","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,397942.1,397942.1,34205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513516,473096.00
05/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1462513503,"201051344001230","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,395394.9,395394.9,33999,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513518,473097.00
05/06/2016 01:45,2,0.000,ALERT,213.74,302.68,59.959,1462513503,"201051344000582","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,388958.4,388958.4,34172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513520,473098.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1462513503,"201051344000955","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,400845.8,400845.8,34110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513521,473099.00
05/06/2016 01:45,2,0.000,ALERT,212.83,301.47,59.959,1462513503,"274151322000094","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,538882.0,538882.0,24022,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513523,473100.00
05/06/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1462513503,"201051344000579","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,401428.5,401428.5,9714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513525,473101.00
05/06/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1462513503,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,398015.9,398015.9,34130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513527,473102.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,60.018,1462513503,"201051344000438","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,400157.0,400157.0,34137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513529,473103.00
05/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1462513503,"201051344000417","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,393042.8,393042.8,34292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513530,473104.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1462513503,"274151322000083","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,663856.1,663856.1,23115,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513532,473105.00
05/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1462513503,"274151322000076","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,706498.6,706498.6,23115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513534,473106.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1462513503,"201051344000868","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,386762.1,386762.1,29366,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513536,473107.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.68,59.959,1462513503,"274151322000095","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,699335.6,699335.6,23018,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513538,473108.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1462513503,"201051344000988","219011344069620",0.00,13.30,0,298.77,305.38,0.0,0.0,0.000,384078.0,384078.0,29661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513540,473109.00
05/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1462513503,"201051344001025","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,397801.2,397801.2,34178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513542,473110.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.37,59.959,1462513503,"201051344000458","219011344069620",0.00,14.00,0,301.47,306.58,0.0,0.0,0.000,394769.6,394769.6,29583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513543,473111.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1462513503,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,393245.6,393245.6,29180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513545,473112.00
05/06/2016 01:45,2,0.000,ALERT,213.74,302.07,59.959,1462513503,"201051344000685","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,399664.8,399664.8,34015,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513547,473113.00
05/06/2016 01:45,2,0.000,ALERT,213.29,301.17,59.970,1462513503,"201051344000917","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,396603.8,396603.8,34012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513549,473114.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.944,1462513503,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,401797.8,401797.8,33874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513550,473115.00
05/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1462513503,"201051344000651","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,393908.2,393908.2,34234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513552,473116.00
05/06/2016 01:45,2,0.000,ALERT,212.38,302.07,59.954,1462513503,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,642306.6,642306.6,22790,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513554,473117.00
05/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.965,1462513503,"274151322000068","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,538592.5,538592.5,24231,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513556,473118.00
05/06/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1462513503,"201051344001135","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,390105.8,390105.8,34184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513558,473119.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.98,59.928,1462513503,"201051344000594","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,398218.7,398218.7,29624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513559,473120.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1462513503,"201051344001203","219011344069620",0.00,13.30,0,300.57,306.28,0.0,0.0,0.000,396846.6,396846.6,34193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513561,473121.00
05/06/2016 01:45,2,0.000,ALERT,212.61,302.37,59.949,1462513503,"274151322000054","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22820,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462513563,473122.00
05/06/2016 01:45,2,0.000,ALERT,213.29,302.37,59.917,1462513503,"201051344000867","219011344069620",0.00,14.00,0,301.17,306.28,0.0,0.0,0.000,386055.0,386055.0,29626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513565,473123.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.959,1462513503,"201051344001093","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,395583.7,395583.7,34062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513567,473124.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1462513503,"201051344000900","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,401510.1,401510.1,29009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513569,473125.00
05/06/2016 01:45,2,0.000,ALERT,213.06,301.77,59.954,1462513503,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,393889.9,393889.9,29312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513570,473126.00
05/06/2016 01:45,2,0.000,ALERT,213.06,302.98,59.912,1462513503,"201051344000569","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,402750.7,402750.7,28947,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513572,473127.00
05/06/2016 01:45,2,0.000,ALERT,213.06,302.68,59.954,1462513503,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,394371.8,394371.8,29415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513574,473128.00
05/06/2016 01:45,2,0.000,ALERT,212.83,302.07,59.954,1462513503,"201051344001158","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,388946.8,388946.8,29680,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513576,473129.00
05/06/2016 01:45,2,0.000,ALERT,213.51,302.98,59.954,1462513503,"201051344000576","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,395819.4,395819.4,29092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513578,473130.00
05/06/2016 01:45,2,0.000,ALERT,212.83,301.47,59.933,1462513503,"274151322000087","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,630200.1,630200.1,22899,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462513580,473131.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1462514403,"201051344000645","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,395460.5,395460.5,29233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514405,473132.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1462514403,"274151322000085","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22830,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514407,473133.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1462514403,"201051344000633","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,386395.2,386395.2,29701,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514409,473134.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.991,1462514403,"201051344000469","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,387722.3,387722.3,29643,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514411,473135.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.37,60.028,1462514403,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,391683.4,391683.4,34203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514412,473136.00
05/06/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1462514403,"274151322000052","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,669830.2,669830.2,23051,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514414,473137.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.98,60.023,1462514403,"201051344000585","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,397942.1,397942.1,34207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514416,473138.00
05/06/2016 02:00,2,0.000,ALERT,213.51,302.98,59.991,1462514403,"201051344001230","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,395394.9,395394.9,34001,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514418,473139.00
05/06/2016 02:00,2,0.000,ALERT,214.19,303.58,59.975,1462514403,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,388958.4,388958.4,34174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514419,473140.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1462514403,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,400845.8,400845.8,34112,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514421,473141.00
05/06/2016 02:00,2,0.000,ALERT,213.06,301.47,59.975,1462514403,"274151322000094","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,538882.0,538882.0,24024,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514423,473142.00
05/06/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1462514403,"201051344000579","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,401428.5,401428.5,9716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514425,473143.00
05/06/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1462514403,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,398015.9,398015.9,34132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514427,473144.00
05/06/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1462514403,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,400157.0,400157.0,34139,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514428,473145.00
05/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.959,1462514403,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,393042.8,393042.8,34294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514430,473146.00
05/06/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1462514403,"274151322000083","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,663856.1,663856.1,23117,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514432,473147.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1462514403,"274151322000076","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,706498.6,706498.6,23117,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514434,473148.00
05/06/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1462514403,"201051344000868","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,386762.1,386762.1,29368,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514436,473149.00
05/06/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1462514403,"274151322000095","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,699335.6,699335.6,23020,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514438,473150.00
05/06/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1462514403,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,384078.0,384078.0,29663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514440,473151.00
05/06/2016 02:00,2,0.000,ALERT,213.51,301.77,59.970,1462514403,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,397801.2,397801.2,34180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514442,473152.00
05/06/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1462514403,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,394769.6,394769.6,29585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514444,473153.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.68,59.949,1462514403,"201051344000853","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,393245.6,393245.6,29182,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514446,473154.00
05/06/2016 02:00,2,0.000,ALERT,213.96,302.68,59.970,1462514403,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,399664.8,399664.8,34017,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514448,473155.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.07,59.965,1462514403,"201051344000917","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,396603.8,396603.8,34014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514449,473156.00
05/06/2016 02:00,2,0.000,ALERT,213.96,302.68,59.965,1462514403,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,401797.8,401797.8,33876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514451,473157.00
05/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.965,1462514403,"201051344000651","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,393908.2,393908.2,34236,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514453,473158.00
05/06/2016 02:00,2,0.000,ALERT,212.61,302.07,59.954,1462514403,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,642306.6,642306.6,22792,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514455,473159.00
05/06/2016 02:00,2,0.000,ALERT,213.74,301.47,59.954,1462514403,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,538592.5,538592.5,24233,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514456,473160.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.954,1462514403,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,390105.8,390105.8,34186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514458,473161.00
05/06/2016 02:00,2,0.000,ALERT,212.83,303.28,59.928,1462514403,"201051344000594","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,398218.7,398218.7,29626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514460,473162.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.07,59.959,1462514403,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,396846.6,396846.6,34195,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514462,473163.00
05/06/2016 02:00,2,0.000,ALERT,212.83,301.77,59.933,1462514403,"274151322000054","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22822,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514464,473164.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1462514403,"201051344000867","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,386055.0,386055.0,29628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514465,473165.00
05/06/2016 02:00,2,0.000,ALERT,213.74,302.68,59.959,1462514403,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,395583.7,395583.7,34064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514467,473166.00
05/06/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1462514403,"201051344000900","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,401510.1,401510.1,29011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514469,473167.00
05/06/2016 02:00,2,0.000,ALERT,213.51,302.37,59.959,1462514403,"201051344000648","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,393889.9,393889.9,29314,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514471,473168.00
05/06/2016 02:00,2,0.000,ALERT,213.29,303.58,59.928,1462514403,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,402750.7,402750.7,28949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514473,473169.00
05/06/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1462514403,"201051344000983","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,394371.8,394371.8,29417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462514475,473170.00
05/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1462514403,"201051344001158","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,388946.8,388946.8,29682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514476,473171.00
05/06/2016 02:00,2,0.000,ALERT,213.74,303.28,60.002,1462514403,"201051344000576","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,395819.4,395819.4,29094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514478,473172.00
05/06/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1462514403,"274151322000087","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,630200.1,630200.1,22901,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462514480,473173.00
05/06/2016 02:15,2,0.000,ALERT,213.74,303.28,60.007,1462515304,"201051344000645","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,395460.5,395460.5,29235,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515306,473174.00
05/06/2016 02:15,2,0.000,ALERT,213.29,302.07,60.007,1462515304,"274151322000085","219011344069620",0.00,13.00,0,300.87,303.58,0.0,0.0,0.000,658635.0,658635.0,22832,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515308,473175.00
05/06/2016 02:15,2,0.000,ALERT,213.96,302.98,60.007,1462515304,"201051344000633","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,386395.2,386395.2,29703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515310,473176.00
05/06/2016 02:15,2,0.000,ALERT,213.51,303.28,59.965,1462515304,"201051344000469","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,387722.3,387722.3,29645,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515311,473177.00
05/06/2016 02:15,2,0.000,ALERT,213.51,302.68,60.012,1462515304,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,391683.4,391683.4,34205,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515313,473178.00
05/06/2016 02:15,2,0.000,ALERT,212.83,302.37,60.007,1462515304,"274151322000052","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,669830.2,669830.2,23053,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515315,473179.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.98,60.002,1462515304,"201051344000585","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,397942.1,397942.1,34209,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515317,473180.00
05/06/2016 02:15,2,0.000,ALERT,213.51,302.98,60.012,1462515304,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,395394.9,395394.9,34003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515318,473181.00
05/06/2016 02:15,2,0.000,ALERT,214.19,303.88,60.007,1462515304,"201051344000582","219011344069620",0.00,11.70,0,301.77,304.78,0.0,0.0,0.000,388958.4,388958.4,34176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515320,473182.00
05/06/2016 02:15,2,0.000,ALERT,213.29,302.68,60.023,1462515304,"201051344000955","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,400845.8,400845.8,34114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515322,473183.00
05/06/2016 02:15,2,0.000,ALERT,213.06,301.17,60.007,1462515304,"274151322000094","219011344069620",0.00,12.70,0,300.27,302.98,0.0,0.0,0.000,538882.0,538882.0,24026,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515324,473184.00
05/06/2016 02:15,2,0.000,ALERT,213.51,303.88,60.018,1462515304,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,401428.5,401428.5,9718,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515326,473185.00
05/06/2016 02:15,2,0.000,ALERT,213.74,303.28,60.023,1462515304,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,398015.9,398015.9,34134,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515328,473186.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.98,60.023,1462515304,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,400157.0,400157.0,34141,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515329,473187.00
05/06/2016 02:15,2,0.000,ALERT,213.96,302.37,60.012,1462515304,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,393042.8,393042.8,34296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515331,473188.00
05/06/2016 02:15,2,0.000,ALERT,213.29,302.68,60.018,1462515304,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,663856.1,663856.1,23119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515333,473189.00
05/06/2016 02:15,2,0.000,ALERT,213.51,301.77,59.986,1462515304,"274151322000076","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,706498.6,706498.6,23119,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515335,473190.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.88,60.034,1462515304,"201051344000868","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,386762.1,386762.1,29370,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515337,473191.00
05/06/2016 02:15,2,0.000,ALERT,213.06,302.98,60.007,1462515304,"274151322000095","219011344069620",0.00,12.70,0,301.77,304.78,0.0,0.0,0.000,699335.6,699335.6,23022,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515339,473192.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.28,60.012,1462515304,"201051344000988","219011344069620",0.00,12.30,0,298.47,304.48,0.0,0.0,0.000,384078.0,384078.0,29665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515341,473193.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.37,60.018,1462515304,"201051344001025","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,397801.2,397801.2,34182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515342,473194.00
05/06/2016 02:15,2,0.000,ALERT,213.51,303.88,60.012,1462515304,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,394769.6,394769.6,29587,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515344,473195.00
05/06/2016 02:15,2,0.000,ALERT,213.96,303.58,60.018,1462515304,"201051344000853","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,393245.6,393245.6,29184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515346,473196.00
05/06/2016 02:15,2,0.000,ALERT,214.19,302.68,60.018,1462515304,"201051344000685","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,399664.8,399664.8,34019,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515348,473197.00
05/06/2016 02:15,2,0.000,ALERT,213.51,301.47,60.018,1462515304,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,396603.8,396603.8,34016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515350,473198.00
05/06/2016 02:15,2,0.000,ALERT,213.96,302.98,60.023,1462515304,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,401797.8,401797.8,33878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515352,473199.00
05/06/2016 02:15,2,0.000,ALERT,213.74,301.77,60.012,1462515304,"201051344000651","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,393908.2,393908.2,34238,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515353,473200.00
05/06/2016 02:15,2,0.000,ALERT,212.83,301.77,60.007,1462515304,"274151322000088","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,642306.6,642306.6,22794,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515355,473201.00
05/06/2016 02:15,2,0.000,ALERT,213.74,301.17,60.012,1462515304,"274151322000068","219011344069620",0.00,13.70,0,299.97,302.68,0.0,0.0,0.000,538592.5,538592.5,24235,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515357,473202.00
05/06/2016 02:15,2,0.000,ALERT,213.51,302.98,60.023,1462515304,"201051344001135","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,390105.8,390105.8,34188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515359,473203.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.88,60.039,1462515304,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,398218.7,398218.7,29628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515361,473204.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.37,60.012,1462515304,"201051344001203","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,396846.6,396846.6,34197,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515363,473205.00
05/06/2016 02:15,2,0.000,ALERT,213.06,302.68,60.007,1462515304,"274151322000054","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,656288.7,656288.7,22824,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515364,473206.00
05/06/2016 02:15,2,0.000,ALERT,213.74,303.28,60.007,1462515304,"201051344000867","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,386055.0,386055.0,29630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515366,473207.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.98,60.018,1462515304,"201051344001093","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,395583.7,395583.7,34066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515368,473208.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.28,60.007,1462515304,"201051344000900","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,401510.1,401510.1,29013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462515370,473209.00
05/06/2016 02:15,2,0.000,ALERT,213.74,302.68,60.039,1462515304,"201051344000648","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,393889.9,393889.9,29316,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515372,473210.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.58,60.007,1462515304,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,402750.7,402750.7,28951,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515374,473211.00
05/06/2016 02:15,2,0.000,ALERT,213.29,303.58,59.996,1462515304,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,394371.8,394371.8,29419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515376,473212.00
05/06/2016 02:15,2,0.000,ALERT,213.29,302.98,60.007,1462515304,"201051344001158","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,388946.8,388946.8,29684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515377,473213.00
05/06/2016 02:15,2,0.000,ALERT,213.96,303.88,60.007,1462515304,"201051344000576","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,395819.4,395819.4,29096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515379,473214.00
05/06/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1462515304,"274151322000087","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,630200.1,630200.1,22903,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462515381,473215.00
05/06/2016 02:30,2,0.000,ALERT,213.74,303.28,59.928,1462516204,"201051344000645","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,395460.5,395460.5,29237,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516206,473216.00
05/06/2016 02:30,2,0.000,ALERT,213.06,302.07,59.938,1462516204,"274151322000085","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22834,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516208,473217.00
05/06/2016 02:30,2,0.000,ALERT,213.96,302.98,59.986,1462516204,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,386395.2,386395.2,29705,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516210,473218.00
05/06/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1462516204,"201051344000469","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,387722.3,387722.3,29647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516212,473219.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1462516204,"201051344000646","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,391683.4,391683.4,34207,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516214,473220.00
05/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.981,1462516204,"274151322000052","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,669830.2,669830.2,23055,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516216,473221.00
05/06/2016 02:30,2,0.000,ALERT,213.96,302.98,59.986,1462516204,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,397942.1,397942.1,34211,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516217,473222.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1462516204,"201051344001230","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,395394.9,395394.9,34005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516219,473223.00
05/06/2016 02:30,2,0.000,ALERT,213.96,303.28,59.991,1462516204,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,388958.4,388958.4,34178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516221,473224.00
05/06/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1462516204,"201051344000955","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,400845.8,400845.8,34116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516223,473225.00
05/06/2016 02:30,2,0.000,ALERT,212.83,301.47,60.012,1462516204,"274151322000094","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,538882.0,538882.0,24028,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516225,473226.00
05/06/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1462516204,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,401428.5,401428.5,9720,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516226,473227.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.98,59.996,1462516204,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,398015.9,398015.9,34136,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516228,473228.00
05/06/2016 02:30,2,0.000,ALERT,213.74,302.68,59.991,1462516204,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,400157.0,400157.0,34143,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516230,473229.00
05/06/2016 02:30,2,0.000,ALERT,213.74,301.77,60.039,1462516204,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,393042.8,393042.8,34298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516232,473230.00
