ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1462516204,"274151322000083","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,663856.1,663856.1,23121,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516234,473231.00
05/06/2016 02:30,2,0.000,ALERT,213.74,302.37,59.996,1462516204,"274151322000076","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,706498.6,706498.6,23121,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516235,473232.00
05/06/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1462516204,"201051344000868","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,386762.1,386762.1,29372,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516237,473233.00
05/06/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1462516204,"274151322000095","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,699335.6,699335.6,23024,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516239,473234.00
05/06/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1462516204,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,384078.0,384078.0,29667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516241,473235.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1462516204,"201051344001025","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,397801.2,397801.2,34184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516243,473236.00
05/06/2016 02:30,2,0.000,ALERT,213.29,303.58,59.959,1462516204,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,394769.6,394769.6,29589,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516244,473237.00
05/06/2016 02:30,2,0.000,ALERT,213.96,303.28,59.996,1462516204,"201051344000853","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,393245.6,393245.6,29186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516246,473238.00
05/06/2016 02:30,2,0.000,ALERT,213.96,302.37,60.007,1462516204,"201051344000685","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,399664.8,399664.8,34021,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516248,473239.00
05/06/2016 02:30,2,0.000,ALERT,213.74,301.77,59.996,1462516204,"201051344000917","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,396603.8,396603.8,34018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516250,473240.00
05/06/2016 02:30,2,0.000,ALERT,213.96,302.98,59.996,1462516204,"201051344001145","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,401797.8,401797.8,33880,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516252,473241.00
05/06/2016 02:30,2,0.000,ALERT,213.74,301.77,59.996,1462516204,"201051344000651","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,393908.2,393908.2,34240,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516253,473242.00
05/06/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1462516204,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,642306.6,642306.6,22796,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516255,473243.00
05/06/2016 02:30,2,0.000,ALERT,213.74,301.47,60.002,1462516204,"274151322000068","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,538592.5,538592.5,24237,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516257,473244.00
05/06/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1462516204,"201051344001135","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,390105.8,390105.8,34190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516259,473245.00
05/06/2016 02:30,2,0.000,ALERT,213.06,304.18,60.023,1462516204,"201051344000594","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,398218.7,398218.7,29630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516261,473246.00
05/06/2016 02:30,2,0.000,ALERT,213.74,302.07,59.991,1462516204,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,396846.6,396846.6,34199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516262,473247.00
05/06/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1462516204,"274151322000054","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,656288.7,656288.7,22826,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462516264,473248.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1462516204,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,386055.0,386055.0,29632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516266,473249.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.37,60.023,1462516204,"201051344001093","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,395583.7,395583.7,34068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516268,473250.00
05/06/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1462516204,"201051344000900","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,401510.1,401510.1,29015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516270,473251.00
05/06/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1462516204,"201051344000648","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,393889.9,393889.9,29318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516272,473252.00
05/06/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1462516204,"201051344000569","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,402750.7,402750.7,28953,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516273,473253.00
05/06/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1462516204,"201051344000983","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,394371.8,394371.8,29421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516275,473254.00
05/06/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1462516204,"201051344001158","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,388946.8,388946.8,29686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516277,473255.00
05/06/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1462516204,"201051344000576","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,395819.4,395819.4,29098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516279,473256.00
05/06/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1462516204,"274151322000087","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,630200.1,630200.1,22905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462516281,473257.00
05/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1462517103,"201051344000645","219011344069620",0.00,11.70,0,296.66,305.08,0.0,0.0,0.000,395460.5,395460.5,29239,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517105,473258.00
05/06/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1462517103,"274151322000085","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,658635.0,658635.0,22836,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517107,473259.00
05/06/2016 02:45,2,0.000,ALERT,213.51,302.07,59.959,1462517103,"201051344000633","219011344069620",0.00,11.00,0,295.76,304.48,0.0,0.0,0.000,386395.2,386395.2,29707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517108,473260.00
05/06/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1462517103,"201051344000469","219011344069620",0.00,10.70,0,296.36,304.78,0.0,0.0,0.000,387722.3,387722.3,29649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517110,473261.00
05/06/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1462517103,"201051344000646","219011344069620",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,391683.4,391683.4,34209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517112,473262.00
05/06/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1462517103,"274151322000052","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,669830.2,669830.2,23057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517114,473263.00
05/06/2016 02:45,2,0.000,ALERT,213.51,302.07,59.959,1462517103,"201051344000585","219011344069620",0.00,11.70,0,298.17,304.48,0.0,0.0,0.000,397942.1,397942.1,34213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517116,473264.00
05/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1462517103,"201051344001230","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,395394.9,395394.9,34007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517117,473265.00
05/06/2016 02:45,2,0.000,ALERT,213.74,302.98,59.996,1462517103,"201051344000582","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,388958.4,388958.4,34180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517119,473266.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.07,59.959,1462517103,"201051344000955","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,400845.8,400845.8,34118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517121,473267.00
05/06/2016 02:45,2,0.000,ALERT,213.06,301.17,59.975,1462517103,"274151322000094","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,538882.0,538882.0,24030,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517123,473268.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1462517103,"201051344000579","219011344069620",0.00,11.70,0,297.26,305.38,0.0,0.0,0.000,401428.5,401428.5,9722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517125,473269.00
05/06/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1462517103,"201051344000890","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,398015.9,398015.9,34138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517126,473270.00
05/06/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1462517103,"201051344000438","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,400157.0,400157.0,34145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517128,473271.00
05/06/2016 02:45,2,0.000,ALERT,213.51,301.17,59.933,1462517103,"201051344000417","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,393042.8,393042.8,34300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517130,473272.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1462517103,"274151322000083","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,663856.1,663856.1,23123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517132,473273.00
05/06/2016 02:45,2,0.000,ALERT,213.51,302.07,59.975,1462517103,"274151322000076","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,706498.6,706498.6,23123,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517134,473274.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.98,59.938,1462517103,"201051344000868","219011344069620",0.00,11.30,0,297.57,305.68,0.0,0.0,0.000,386762.1,386762.1,29374,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517135,473275.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1462517103,"274151322000095","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,699335.6,699335.6,23026,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517137,473276.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1462517103,"201051344000988","219011344069620",0.00,11.70,0,295.16,304.78,0.0,0.0,0.000,384078.0,384078.0,29669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517139,473277.00
05/06/2016 02:45,2,0.000,ALERT,213.06,301.17,59.975,1462517103,"201051344001025","219011344069620",0.00,11.00,0,298.47,304.78,0.0,0.0,0.000,397801.2,397801.2,34186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517141,473278.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1462517103,"201051344000458","219011344069620",0.00,12.30,0,296.96,305.68,0.0,0.0,0.000,394769.6,394769.6,29591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517143,473279.00
05/06/2016 02:45,2,0.000,ALERT,213.51,302.68,60.002,1462517103,"201051344000853","219011344069620",0.00,11.00,0,296.66,305.38,0.0,0.0,0.000,393245.6,393245.6,29188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517144,473280.00
05/06/2016 02:45,2,0.000,ALERT,213.74,302.07,59.981,1462517103,"201051344000685","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,399664.8,399664.8,34023,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517146,473281.00
05/06/2016 02:45,2,0.000,ALERT,213.51,301.77,59.975,1462517103,"201051344000917","219011344069620",0.00,12.00,0,297.26,303.58,0.0,0.0,0.000,396603.8,396603.8,34020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517148,473282.00
05/06/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1462517103,"201051344001145","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,401797.8,401797.8,33882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517150,473283.00
05/06/2016 02:45,2,0.000,ALERT,213.51,301.77,59.970,1462517103,"201051344000651","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,393908.2,393908.2,34242,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517152,473284.00
05/06/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1462517103,"274151322000088","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,642306.6,642306.6,22798,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517153,473285.00
05/06/2016 02:45,2,0.000,ALERT,213.74,301.47,59.965,1462517103,"274151322000068","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,538592.5,538592.5,24239,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517155,473286.00
05/06/2016 02:45,2,0.000,ALERT,213.06,302.37,59.938,1462517103,"201051344001135","219011344069620",0.00,11.00,0,299.07,304.78,0.0,0.0,0.000,390105.8,390105.8,34192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517157,473287.00
05/06/2016 02:45,2,0.000,ALERT,212.61,303.28,59.959,1462517103,"201051344000594","219011344069620",0.00,11.70,0,297.26,305.38,0.0,0.0,0.000,398218.7,398218.7,29632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517159,473288.00
05/06/2016 02:45,2,0.000,ALERT,213.74,302.07,59.959,1462517103,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.68,0.0,0.0,0.000,396846.6,396846.6,34201,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517161,473289.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1462517103,"274151322000054","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,656288.7,656288.7,22828,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517162,473290.00
05/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1462517103,"201051344000867","219011344069620",0.00,12.00,0,296.66,305.08,0.0,0.0,0.000,386055.0,386055.0,29634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517164,473291.00
05/06/2016 02:45,2,0.000,ALERT,213.51,302.37,59.970,1462517103,"201051344001093","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,395583.7,395583.7,34070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517166,473292.00
05/06/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1462517103,"201051344000900","219011344069620",0.00,11.00,0,296.66,304.78,0.0,0.0,0.000,401510.1,401510.1,29017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517168,473293.00
05/06/2016 02:45,2,0.000,ALERT,213.29,302.07,59.944,1462517103,"201051344000648","219011344069620",0.00,10.70,0,296.06,304.78,0.0,0.0,0.000,393889.9,393889.9,29320,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517170,473294.00
05/06/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1462517103,"201051344000569","219011344069620",0.00,11.30,0,297.57,305.68,0.0,0.0,0.000,402750.7,402750.7,28955,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517171,473295.00
05/06/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1462517103,"201051344000983","219011344069620",0.00,11.30,0,296.96,305.08,0.0,0.0,0.000,394371.8,394371.8,29423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462517173,473296.00
05/06/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1462517103,"201051344001158","219011344069620",0.00,11.00,0,296.66,304.48,0.0,0.0,0.000,388946.8,388946.8,29688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517175,473297.00
05/06/2016 02:45,2,0.000,ALERT,213.51,303.28,59.965,1462517103,"201051344000576","219011344069620",0.00,11.00,0,297.26,305.08,0.0,0.0,0.000,395819.4,395819.4,29100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517177,473298.00
05/06/2016 02:45,2,0.000,ALERT,213.06,301.47,59.954,1462517103,"274151322000087","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,630200.1,630200.1,22907,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462517179,473299.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1462518003,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,395460.5,395460.5,29241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518005,473300.00
05/06/2016 03:00,2,0.000,ALERT,213.06,301.77,60.007,1462518003,"274151322000085","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22838,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518006,473301.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.68,59.996,1462518003,"201051344000633","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,386395.2,386395.2,29709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518008,473302.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1462518003,"201051344000469","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,387722.3,387722.3,29651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518010,473303.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.68,59.991,1462518003,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,391683.4,391683.4,34211,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518012,473304.00
05/06/2016 03:00,2,0.000,ALERT,212.38,302.07,59.981,1462518003,"274151322000052","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,669830.2,669830.2,23059,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518014,473305.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1462518003,"201051344000585","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,397942.1,397942.1,34215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518016,473306.00
05/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1462518003,"201051344001230","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,395394.9,395394.9,34009,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518018,473307.00
05/06/2016 03:00,2,0.000,ALERT,214.19,303.58,59.949,1462518003,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,388958.4,388958.4,34182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518020,473308.00
05/06/2016 03:00,2,0.000,ALERT,212.83,301.17,59.975,1462518003,"274151322000094","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,538882.0,538882.0,24032,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518023,473309.00
05/06/2016 03:00,2,0.000,ALERT,212.83,303.28,59.975,1462518003,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,401428.5,401428.5,9724,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518025,473310.00
05/06/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1462518003,"201051344000890","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,398015.9,398015.9,34140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518026,473311.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.68,59.933,1462518003,"201051344000438","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,400157.0,400157.0,34147,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518028,473312.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.07,59.975,1462518003,"201051344000417","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,393042.8,393042.8,34302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518030,473313.00
05/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1462518003,"274151322000083","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,663856.1,663856.1,23125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518032,473314.00
05/06/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1462518003,"274151322000076","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,706498.6,706498.6,23125,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518034,473315.00
05/06/2016 03:00,2,0.000,ALERT,213.06,303.58,59.954,1462518003,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,386762.1,386762.1,29376,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518036,473316.00
05/06/2016 03:00,2,0.000,ALERT,212.83,302.68,59.965,1462518003,"274151322000095","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,699335.6,699335.6,23028,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518037,473317.00
05/06/2016 03:00,2,0.000,ALERT,213.06,302.98,59.954,1462518003,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,384078.0,384078.0,29671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518039,473318.00
05/06/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1462518003,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,397801.2,397801.2,34188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518041,473319.00
05/06/2016 03:00,2,0.000,ALERT,213.06,302.98,59.959,1462518003,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518043,473320.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.68,59.944,1462518003,"201051344000853","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,393245.6,393245.6,29190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518044,473321.00
05/06/2016 03:00,2,0.000,ALERT,213.96,302.68,59.954,1462518003,"201051344000685","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,399664.8,399664.8,34025,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518046,473322.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.37,59.954,1462518003,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,396603.8,396603.8,34022,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518048,473323.00
05/06/2016 03:00,2,0.000,ALERT,213.96,302.98,59.959,1462518003,"201051344001145","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,401797.8,401797.8,33884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518050,473324.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.07,59.954,1462518003,"201051344000651","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,393908.2,393908.2,34244,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518052,473325.00
05/06/2016 03:00,2,0.000,ALERT,212.38,301.47,59.954,1462518003,"274151322000088","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,642306.6,642306.6,22800,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518054,473326.00
05/06/2016 03:00,2,0.000,ALERT,213.51,300.57,59.949,1462518003,"274151322000068","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,538592.5,538592.5,24241,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518055,473327.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.37,59.917,1462518003,"201051344001135","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,390105.8,390105.8,34194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518057,473328.00
05/06/2016 03:00,2,0.000,ALERT,212.83,303.58,59.954,1462518003,"201051344000594","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,398218.7,398218.7,29634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518059,473329.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.37,59.954,1462518003,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,396846.6,396846.6,34203,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518061,473330.00
05/06/2016 03:00,2,0.000,ALERT,212.61,301.17,59.949,1462518003,"274151322000054","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22830,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518063,473331.00
05/06/2016 03:00,2,0.000,ALERT,213.51,302.68,59.949,1462518003,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,386055.0,386055.0,29636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518065,473332.00
05/06/2016 03:00,2,0.000,ALERT,213.74,302.37,59.959,1462518003,"201051344001093","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,395583.7,395583.7,34072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518066,473333.00
05/06/2016 03:00,2,0.000,ALERT,213.06,302.68,59.970,1462518003,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,401510.1,401510.1,29019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518068,473334.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.07,59.954,1462518003,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,393889.9,393889.9,29322,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518070,473335.00
05/06/2016 03:00,2,0.000,ALERT,213.29,303.28,59.959,1462518003,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,402750.7,402750.7,28957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518072,473336.00
05/06/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1462518003,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,394371.8,394371.8,29425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518074,473337.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.37,59.954,1462518003,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,388946.8,388946.8,29690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518075,473338.00
05/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1462518003,"201051344000576","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,395819.4,395819.4,29102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518077,473339.00
05/06/2016 03:00,2,0.000,ALERT,212.83,300.87,59.917,1462518003,"274151322000087","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,630200.1,630200.1,22909,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518079,473340.00
05/06/2016 03:00,2,0.000,ALERT,213.29,302.68,59.949,1462518003,"201051344000955","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,400845.8,400845.8,34120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518081,473341.00
05/06/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1462518904,"201051344000645","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,395460.5,395460.5,29243,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518906,473342.00
05/06/2016 03:15,2,0.000,ALERT,212.83,301.77,60.012,1462518904,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22840,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518907,473343.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1462518904,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,386395.2,386395.2,29711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518909,473344.00
05/06/2016 03:15,2,0.000,ALERT,213.29,302.68,60.007,1462518904,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,387722.3,387722.3,29653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518911,473345.00
05/06/2016 03:15,2,0.000,ALERT,213.06,302.68,60.012,1462518904,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,391683.4,391683.4,34213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518913,473346.00
05/06/2016 03:15,2,0.000,ALERT,212.83,302.68,60.007,1462518904,"274151322000052","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,669830.2,669830.2,23061,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518915,473347.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.98,60.012,1462518904,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,397942.1,397942.1,34217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518916,473348.00
05/06/2016 03:15,2,0.000,ALERT,213.51,303.28,60.012,1462518904,"201051344001230","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,395394.9,395394.9,34011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518918,473349.00
05/06/2016 03:15,2,0.000,ALERT,213.96,303.58,60.007,1462518904,"201051344000582","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,388958.4,388958.4,34184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518920,473350.00
05/06/2016 03:15,2,0.000,ALERT,213.06,302.98,60.023,1462518904,"201051344000955","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,400845.8,400845.8,34122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518922,473351.00
05/06/2016 03:15,2,0.000,ALERT,213.06,301.77,60.023,1462518904,"274151322000094","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,538882.0,538882.0,24034,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518924,473352.00
05/06/2016 03:15,2,0.000,ALERT,213.06,303.58,60.023,1462518904,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,401428.5,401428.5,9726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518926,473353.00
05/06/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1462518904,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,398015.9,398015.9,34142,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518928,473354.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.98,60.018,1462518904,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,400157.0,400157.0,34149,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518930,473355.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.37,60.044,1462518904,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,393042.8,393042.8,34304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518931,473356.00
05/06/2016 03:15,2,0.000,ALERT,213.06,302.37,60.012,1462518904,"274151322000083","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,663856.1,663856.1,23127,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518933,473357.00
05/06/2016 03:15,2,0.000,ALERT,213.74,302.07,60.018,1462518904,"274151322000076","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,706498.6,706498.6,23127,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518935,473358.00
05/06/2016 03:15,2,0.000,ALERT,213.29,304.18,60.023,1462518904,"201051344000868","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,386762.1,386762.1,29378,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518937,473359.00
05/06/2016 03:15,2,0.000,ALERT,212.83,302.98,60.028,1462518904,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,699335.6,699335.6,23030,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518939,473360.00
05/06/2016 03:15,2,0.000,ALERT,213.06,303.28,60.023,1462518904,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,384078.0,384078.0,29673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518940,473361.00
05/06/2016 03:15,2,0.000,ALERT,213.29,302.07,60.023,1462518904,"201051344001025","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,397801.2,397801.2,34190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518942,473362.00
05/06/2016 03:15,2,0.000,ALERT,213.06,303.28,60.012,1462518904,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,394769.6,394769.6,29595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518944,473363.00
05/06/2016 03:15,2,0.000,ALERT,213.74,302.98,60.023,1462518904,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,393245.6,393245.6,29192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518946,473364.00
05/06/2016 03:15,2,0.000,ALERT,213.74,302.98,60.018,1462518904,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,399664.8,399664.8,34027,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518948,473365.00
05/06/2016 03:15,2,0.000,ALERT,213.74,302.37,60.023,1462518904,"201051344000917","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,396603.8,396603.8,34024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518949,473366.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.98,60.023,1462518904,"201051344001145","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,401797.8,401797.8,33886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518951,473367.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.07,60.018,1462518904,"201051344000651","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,393908.2,393908.2,34246,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518953,473368.00
05/06/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1462518904,"274151322000088","219011344069620",0.00,12.00,0,300.27,303.28,0.0,0.0,0.000,642306.6,642306.6,22802,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518955,473369.00
05/06/2016 03:15,2,0.000,ALERT,213.51,301.47,60.012,1462518904,"274151322000068","219011344069620",0.00,12.70,0,299.97,302.68,0.0,0.0,0.000,538592.5,538592.5,24243,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518957,473370.00
05/06/2016 03:15,2,0.000,ALERT,213.06,302.98,60.007,1462518904,"201051344001135","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,390105.8,390105.8,34196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518958,473371.00
05/06/2016 03:15,2,0.000,ALERT,212.83,303.58,60.018,1462518904,"201051344000594","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,398218.7,398218.7,29636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518960,473372.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.68,60.012,1462518904,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,396846.6,396846.6,34205,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518962,473373.00
05/06/2016 03:15,2,0.000,ALERT,212.83,302.07,60.007,1462518904,"274151322000054","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,656288.7,656288.7,22832,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518964,473374.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.98,60.023,1462518904,"201051344000867","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,386055.0,386055.0,29638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518966,473375.00
