ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 03:15,2,0.000,ALERT,213.29,302.98,60.018,1462518904,"201051344001093","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,395583.7,395583.7,34074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518967,473376.00
05/06/2016 03:15,2,0.000,ALERT,213.06,303.28,60.012,1462518904,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,401510.1,401510.1,29021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518969,473377.00
05/06/2016 03:15,2,0.000,ALERT,213.51,302.68,60.028,1462518904,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,393889.9,393889.9,29324,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518971,473378.00
05/06/2016 03:15,2,0.000,ALERT,213.29,303.88,60.018,1462518904,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,402750.7,402750.7,28959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518973,473379.00
05/06/2016 03:15,2,0.000,ALERT,213.29,303.88,60.018,1462518904,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,394371.8,394371.8,29427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518975,473380.00
05/06/2016 03:15,2,0.000,ALERT,213.29,303.28,60.034,1462518904,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,388946.8,388946.8,29692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462518976,473381.00
05/06/2016 03:15,2,0.000,ALERT,213.74,303.88,60.044,1462518904,"201051344000576","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,395819.4,395819.4,29104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518978,473382.00
05/06/2016 03:15,2,0.000,ALERT,213.06,301.47,59.986,1462518904,"274151322000087","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,630200.1,630200.1,22911,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462518980,473383.00
05/06/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1462519803,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,395460.5,395460.5,29245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519805,473384.00
05/06/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1462519803,"274151322000085","219011344069620",0.00,11.70,0,300.57,303.58,0.0,0.0,0.000,658635.0,658635.0,22842,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519807,473385.00
05/06/2016 03:30,2,0.000,ALERT,213.74,302.37,59.959,1462519803,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,386395.2,386395.2,29713,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519809,473386.00
05/06/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1462519803,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,387722.3,387722.3,29655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519810,473387.00
05/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1462519803,"201051344000646","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,391683.4,391683.4,34215,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519812,473388.00
05/06/2016 03:30,2,0.000,ALERT,212.83,301.77,59.954,1462519803,"274151322000052","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,669830.2,669830.2,23063,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519814,473389.00
05/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.965,1462519803,"201051344000585","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,397942.1,397942.1,34219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519816,473390.00
05/06/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1462519803,"201051344001230","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,395394.9,395394.9,34013,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519818,473391.00
05/06/2016 03:30,2,0.000,ALERT,213.29,302.68,60.002,1462519803,"201051344000582","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,388958.4,388958.4,34186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519820,473392.00
05/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1462519803,"201051344000955","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,400845.8,400845.8,34124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519821,473393.00
05/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.933,1462519803,"274151322000094","219011344069620",0.00,11.30,0,300.27,302.98,0.0,0.0,0.000,538882.0,538882.0,24036,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519823,473394.00
05/06/2016 03:30,2,0.000,ALERT,213.06,303.58,59.981,1462519803,"201051344000579","219011344069620",0.00,11.70,0,302.07,305.38,0.0,0.0,0.000,401428.5,401428.5,9728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519825,473395.00
05/06/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1462519803,"201051344000890","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,398015.9,398015.9,34144,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519827,473396.00
05/06/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1462519803,"201051344000438","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,400157.0,400157.0,34151,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519829,473397.00
05/06/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1462519803,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,393042.8,393042.8,34306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519831,473398.00
05/06/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1462519803,"274151322000083","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,663856.1,663856.1,23129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519832,473399.00
05/06/2016 03:30,2,0.000,ALERT,213.29,302.07,59.954,1462519803,"274151322000076","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,706498.6,706498.6,23129,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519834,473400.00
05/06/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1462519803,"201051344000868","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,386762.1,386762.1,29380,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519836,473401.00
05/06/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1462519803,"274151322000095","219011344069620",0.00,11.00,0,301.77,304.48,0.0,0.0,0.000,699335.6,699335.6,23032,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519838,473402.00
05/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.981,1462519803,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,384078.0,384078.0,29675,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519840,473403.00
05/06/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1462519803,"201051344001025","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,397801.2,397801.2,34192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519841,473404.00
05/06/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1462519803,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,394769.6,394769.6,29597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519843,473405.00
05/06/2016 03:30,2,0.000,ALERT,213.74,302.98,59.981,1462519803,"201051344000853","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,393245.6,393245.6,29194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519845,473406.00
05/06/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1462519803,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,399664.8,399664.8,34029,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519847,473407.00
05/06/2016 03:30,2,0.000,ALERT,213.29,301.47,60.023,1462519803,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,396603.8,396603.8,34026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519849,473408.00
05/06/2016 03:30,2,0.000,ALERT,213.51,302.37,60.018,1462519803,"201051344001145","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,401797.8,401797.8,33888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519850,473409.00
05/06/2016 03:30,2,0.000,ALERT,213.29,301.17,59.991,1462519803,"201051344000651","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,393908.2,393908.2,34248,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519852,473410.00
05/06/2016 03:30,2,0.000,ALERT,212.38,301.47,59.981,1462519803,"274151322000088","219011344069620",0.00,12.00,0,300.57,303.28,0.0,0.0,0.000,642306.6,642306.6,22804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519854,473411.00
05/06/2016 03:30,2,0.000,ALERT,213.51,301.47,59.959,1462519803,"274151322000068","219011344069620",0.00,12.70,0,299.97,302.68,0.0,0.0,0.000,538592.5,538592.5,24245,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519856,473412.00
05/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1462519803,"201051344001135","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,390105.8,390105.8,34198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519857,473413.00
05/06/2016 03:30,2,0.000,ALERT,212.83,303.58,59.991,1462519803,"201051344000594","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,398218.7,398218.7,29638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519859,473414.00
05/06/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1462519803,"201051344001203","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,396846.6,396846.6,34207,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519861,473415.00
05/06/2016 03:30,2,0.000,ALERT,212.61,301.77,60.002,1462519803,"274151322000054","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,656288.7,656288.7,22834,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519863,473416.00
05/06/2016 03:30,2,0.000,ALERT,213.51,302.98,59.986,1462519803,"201051344000867","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,386055.0,386055.0,29640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519865,473417.00
05/06/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1462519803,"201051344001093","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,395583.7,395583.7,34076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519866,473418.00
05/06/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1462519803,"201051344000900","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,401510.1,401510.1,29023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519868,473419.00
05/06/2016 03:30,2,0.000,ALERT,213.29,302.68,59.986,1462519803,"201051344000648","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,393889.9,393889.9,29326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519870,473420.00
05/06/2016 03:30,2,0.000,ALERT,213.29,303.58,59.986,1462519803,"201051344000569","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,402750.7,402750.7,28961,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519872,473421.00
05/06/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1462519803,"201051344000983","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,394371.8,394371.8,29429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519874,473422.00
05/06/2016 03:30,2,0.000,ALERT,213.29,302.68,59.965,1462519803,"201051344001158","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,388946.8,388946.8,29694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462519875,473423.00
05/06/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1462519803,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,395819.4,395819.4,29106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519877,473424.00
05/06/2016 03:30,2,0.000,ALERT,213.06,301.17,59.944,1462519803,"274151322000087","219011344069620",0.00,12.30,0,299.97,302.98,0.0,0.0,0.000,630200.1,630200.1,22913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462519879,473425.00
05/06/2016 03:45,2,0.000,ALERT,213.74,302.98,59.933,1462520703,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,395460.5,395460.5,29247,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520705,473426.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.07,59.954,1462520703,"274151322000085","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,658635.0,658635.0,22844,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520707,473427.00
05/06/2016 03:45,2,0.000,ALERT,213.74,302.98,59.954,1462520703,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,386395.2,386395.2,29715,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520709,473428.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1462520703,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,387722.3,387722.3,29657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520711,473429.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1462520703,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,391683.4,391683.4,34217,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520713,473430.00
05/06/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1462520703,"274151322000052","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,669830.2,669830.2,23065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520714,473431.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1462520703,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,397942.1,397942.1,34221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520716,473432.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1462520703,"201051344001230","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,395394.9,395394.9,34015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520718,473433.00
05/06/2016 03:45,2,0.000,ALERT,213.96,303.58,60.012,1462520703,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,388958.4,388958.4,34188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520720,473434.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1462520703,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,400845.8,400845.8,34126,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520722,473435.00
05/06/2016 03:45,2,0.000,ALERT,213.06,301.77,60.007,1462520703,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,538882.0,538882.0,24038,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520723,473436.00
05/06/2016 03:45,2,0.000,ALERT,213.06,303.58,60.007,1462520703,"201051344000579","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,401428.5,401428.5,9730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520725,473437.00
05/06/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1462520703,"201051344000890","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,398015.9,398015.9,34146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520727,473438.00
05/06/2016 03:45,2,0.000,ALERT,213.74,302.68,60.023,1462520703,"201051344000438","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,400157.0,400157.0,34153,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520729,473439.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1462520703,"201051344000417","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,393042.8,393042.8,34308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520731,473440.00
05/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.933,1462520703,"274151322000083","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,663856.1,663856.1,23131,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520732,473441.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1462520703,"274151322000076","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,706498.6,706498.6,23131,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520734,473442.00
05/06/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1462520703,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,386762.1,386762.1,29382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520736,473443.00
05/06/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1462520703,"274151322000095","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,699335.6,699335.6,23034,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520738,473444.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1462520703,"201051344000988","219011344069620",0.00,11.70,0,298.47,304.48,0.0,0.0,0.000,384078.0,384078.0,29677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520740,473445.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.07,60.012,1462520703,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,397801.2,397801.2,34194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520741,473446.00
05/06/2016 03:45,2,0.000,ALERT,212.83,302.98,59.954,1462520703,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,394769.6,394769.6,29599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520743,473447.00
05/06/2016 03:45,2,0.000,ALERT,213.74,302.68,59.991,1462520703,"201051344000853","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,393245.6,393245.6,29196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520745,473448.00
05/06/2016 03:45,2,0.000,ALERT,213.96,302.68,59.991,1462520703,"201051344000685","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,399664.8,399664.8,34031,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520747,473449.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.07,59.981,1462520703,"201051344000917","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,396603.8,396603.8,34028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520749,473450.00
05/06/2016 03:45,2,0.000,ALERT,213.74,302.68,59.991,1462520703,"201051344001145","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,401797.8,401797.8,33890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520751,473451.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.07,59.996,1462520703,"201051344000651","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,393908.2,393908.2,34250,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520752,473452.00
05/06/2016 03:45,2,0.000,ALERT,212.61,302.07,59.996,1462520703,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,642306.6,642306.6,22806,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520754,473453.00
05/06/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1462520703,"274151322000068","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,538592.5,538592.5,24247,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520756,473454.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1462520703,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,390105.8,390105.8,34200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520758,473455.00
05/06/2016 03:45,2,0.000,ALERT,213.06,303.58,59.996,1462520703,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,398218.7,398218.7,29640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520759,473456.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.68,59.996,1462520703,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,396846.6,396846.6,34209,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462520761,473457.00
05/06/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1462520703,"274151322000054","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22836,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520763,473458.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1462520703,"201051344000867","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,386055.0,386055.0,29642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520765,473459.00
05/06/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1462520703,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,395583.7,395583.7,34078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520767,473460.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.98,60.028,1462520703,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,401510.1,401510.1,29025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520769,473461.00
05/06/2016 03:45,2,0.000,ALERT,213.29,302.37,60.002,1462520703,"201051344000648","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,393889.9,393889.9,29328,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520770,473462.00
05/06/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1462520703,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,402750.7,402750.7,28963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520772,473463.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1462520703,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,394371.8,394371.8,29431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520774,473464.00
05/06/2016 03:45,2,0.000,ALERT,213.06,302.68,59.954,1462520703,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,388946.8,388946.8,29696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520776,473465.00
05/06/2016 03:45,2,0.000,ALERT,213.51,303.28,60.002,1462520703,"201051344000576","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,395819.4,395819.4,29108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520778,473466.00
05/06/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1462520703,"274151322000087","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,630200.1,630200.1,22915,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462520780,473467.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.37,59.954,1462521604,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,395460.5,395460.5,29249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521606,473468.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1462521604,"274151322000085","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,658635.0,658635.0,22846,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521607,473469.00
05/06/2016 04:00,2,0.000,ALERT,213.51,302.37,60.002,1462521604,"201051344000633","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,386395.2,386395.2,29717,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521609,473470.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1462521604,"201051344000469","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,387722.3,387722.3,29659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521611,473471.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.37,59.996,1462521604,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,391683.4,391683.4,34219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521613,473472.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1462521604,"274151322000052","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,669830.2,669830.2,23067,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521614,473473.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.98,60.007,1462521604,"201051344000585","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,397942.1,397942.1,34223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521616,473474.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1462521604,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,395394.9,395394.9,34017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521618,473475.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1462521604,"201051344000582","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,388958.4,388958.4,34190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521620,473476.00
05/06/2016 04:00,2,0.000,ALERT,212.61,302.37,60.034,1462521604,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,400845.8,400845.8,34128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521622,473477.00
05/06/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1462521604,"274151322000094","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,538882.0,538882.0,24040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521624,473478.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.007,1462521604,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,401428.5,401428.5,9732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521626,473479.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.007,1462521604,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,398015.9,398015.9,34148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521628,473480.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.37,60.007,1462521604,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,400157.0,400157.0,34155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521630,473481.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.07,60.007,1462521604,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,393042.8,393042.8,34310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521631,473482.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.07,59.996,1462521604,"274151322000083","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,663856.1,663856.1,23133,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521633,473483.00
05/06/2016 04:00,2,0.000,ALERT,213.51,302.07,60.018,1462521604,"274151322000076","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,706498.6,706498.6,23133,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521635,473484.00
05/06/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1462521604,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,386762.1,386762.1,29384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521637,473485.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.98,59.991,1462521604,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,699335.6,699335.6,23036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521639,473486.00
05/06/2016 04:00,2,0.000,ALERT,212.83,302.68,59.996,1462521604,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,384078.0,384078.0,29679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521641,473487.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.07,60.028,1462521604,"201051344001025","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,397801.2,397801.2,34196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521642,473488.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.98,60.007,1462521604,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521644,473489.00
05/06/2016 04:00,2,0.000,ALERT,213.74,302.37,59.986,1462521604,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,393245.6,393245.6,29198,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521646,473490.00
05/06/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1462521604,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,399664.8,399664.8,34033,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521648,473491.00
05/06/2016 04:00,2,0.000,ALERT,213.29,301.77,59.996,1462521604,"201051344000917","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,396603.8,396603.8,34030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521650,473492.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.68,59.959,1462521604,"201051344001145","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,401797.8,401797.8,33892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521652,473493.00
05/06/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1462521604,"201051344000651","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,393908.2,393908.2,34252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521653,473494.00
05/06/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1462521604,"274151322000088","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,642306.6,642306.6,22808,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521655,473495.00
05/06/2016 04:00,2,0.000,ALERT,213.51,301.47,59.975,1462521604,"274151322000068","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,538592.5,538592.5,24249,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521657,473496.00
05/06/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1462521604,"201051344001135","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,390105.8,390105.8,34202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521659,473497.00
05/06/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1462521604,"201051344000594","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,398218.7,398218.7,29642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521661,473498.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.07,59.949,1462521604,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,396846.6,396846.6,34211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521662,473499.00
05/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1462521604,"274151322000054","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,656288.7,656288.7,22838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521664,473500.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1462521604,"201051344000867","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,386055.0,386055.0,29644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521666,473501.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1462521604,"201051344001093","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,395583.7,395583.7,34080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521668,473502.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1462521604,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,401510.1,401510.1,29027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521669,473503.00
05/06/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1462521604,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,393889.9,393889.9,29330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521671,473504.00
05/06/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1462521604,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,402750.7,402750.7,28965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521673,473505.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.98,60.007,1462521604,"201051344000983","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,394371.8,394371.8,29433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462521675,473506.00
05/06/2016 04:00,2,0.000,ALERT,213.06,302.37,59.938,1462521604,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,388946.8,388946.8,29698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521677,473507.00
05/06/2016 04:00,2,0.000,ALERT,213.74,303.28,59.981,1462521604,"201051344000576","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,395819.4,395819.4,29110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521679,473508.00
05/06/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1462521604,"274151322000087","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,630200.1,630200.1,22917,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462521680,473509.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1462522503,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,395460.5,395460.5,29251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522505,473510.00
05/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.954,1462522503,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22848,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522507,473511.00
05/06/2016 04:15,2,0.000,ALERT,213.51,301.77,60.018,1462522503,"201051344000633","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,386395.2,386395.2,29719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522509,473512.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1462522503,"201051344000469","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,387722.3,387722.3,29661,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522511,473513.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1462522503,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,391683.4,391683.4,34221,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522513,473514.00
05/06/2016 04:15,2,0.000,ALERT,212.61,301.47,59.970,1462522503,"274151322000052","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,669830.2,669830.2,23069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522514,473515.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.98,59.981,1462522503,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,397942.1,397942.1,34225,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522516,473516.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1462522503,"201051344001230","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,395394.9,395394.9,34019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522518,473517.00
05/06/2016 04:15,2,0.000,ALERT,213.74,303.58,59.981,1462522503,"201051344000582","219011344069620",0.00,10.30,0,301.47,304.48,0.0,0.0,0.000,388958.4,388958.4,34192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522520,473518.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.68,60.018,1462522503,"201051344000955","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,400845.8,400845.8,34130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522522,473519.00
05/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1462522503,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,538882.0,538882.0,24042,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522523,473520.00
