ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1462522503,"201051344000579","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,401428.5,401428.5,9734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522525,473521.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1462522503,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,398015.9,398015.9,34150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522527,473522.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1462522503,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,400157.0,400157.0,34157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522529,473523.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.07,59.986,1462522503,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,393042.8,393042.8,34312,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522531,473524.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1462522503,"274151322000083","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,663856.1,663856.1,23135,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522532,473525.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.07,59.949,1462522503,"274151322000076","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,706498.6,706498.6,23135,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522534,473526.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1462522503,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,386762.1,386762.1,29386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522536,473527.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.98,60.002,1462522503,"274151322000095","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,699335.6,699335.6,23038,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522538,473528.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1462522503,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,384078.0,384078.0,29681,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522540,473529.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1462522503,"201051344001025","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,397801.2,397801.2,34198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522541,473530.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1462522503,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522543,473531.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1462522503,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,393245.6,393245.6,29200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522545,473532.00
05/06/2016 04:15,2,0.000,ALERT,213.74,302.68,59.981,1462522503,"201051344000685","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,399664.8,399664.8,34035,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522547,473533.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1462522503,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,396603.8,396603.8,34032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522549,473534.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.98,59.975,1462522503,"201051344001145","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,401797.8,401797.8,33894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522551,473535.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1462522503,"201051344000651","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,393908.2,393908.2,34254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522553,473536.00
05/06/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1462522503,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,642306.6,642306.6,22810,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522555,473537.00
05/06/2016 04:15,2,0.000,ALERT,213.51,301.17,59.975,1462522503,"274151322000068","219011344069620",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,538592.5,538592.5,24251,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522556,473538.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1462522503,"201051344001135","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,390105.8,390105.8,34204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522558,473539.00
05/06/2016 04:15,2,0.000,ALERT,212.61,302.98,59.938,1462522503,"201051344000594","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,398218.7,398218.7,29644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522560,473540.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1462522503,"201051344001203","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,396846.6,396846.6,34213,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522562,473541.00
05/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1462522503,"274151322000054","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,656288.7,656288.7,22840,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522564,473542.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.07,60.007,1462522503,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,386055.0,386055.0,29646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522566,473543.00
05/06/2016 04:15,2,0.000,ALERT,213.29,302.37,59.981,1462522503,"201051344001093","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,395583.7,395583.7,34082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522568,473544.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.959,1462522503,"201051344000900","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,401510.1,401510.1,29029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522569,473545.00
05/06/2016 04:15,2,0.000,ALERT,213.29,301.77,60.023,1462522503,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,393889.9,393889.9,29332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522571,473546.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1462522503,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,402750.7,402750.7,28967,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522573,473547.00
05/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1462522503,"201051344000983","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,394371.8,394371.8,29435,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522575,473548.00
05/06/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1462522503,"201051344001158","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,388946.8,388946.8,29700,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522577,473549.00
05/06/2016 04:15,2,0.000,ALERT,213.51,302.68,59.981,1462522503,"201051344000576","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,395819.4,395819.4,29112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462522578,473550.00
05/06/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1462522503,"274151322000087","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,630200.1,630200.1,22919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462522580,473551.00
05/06/2016 04:30,2,0.000,ALERT,213.74,302.98,59.970,1462523404,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,395460.5,395460.5,29253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523406,473552.00
05/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1462523404,"274151322000085","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,658635.0,658635.0,22850,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523407,473553.00
05/06/2016 04:30,2,0.000,ALERT,213.74,302.37,59.975,1462523404,"201051344000633","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,386395.2,386395.2,29721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523409,473554.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1462523404,"201051344000469","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,387722.3,387722.3,29663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523411,473555.00
05/06/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1462523404,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,391683.4,391683.4,34223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523413,473556.00
05/06/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1462523404,"274151322000052","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,669830.2,669830.2,23071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523415,473557.00
05/06/2016 04:30,2,0.000,ALERT,213.29,302.37,59.981,1462523404,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,397942.1,397942.1,34227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523417,473558.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1462523404,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,395394.9,395394.9,34021,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523418,473559.00
05/06/2016 04:30,2,0.000,ALERT,213.74,302.68,59.981,1462523404,"201051344000582","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,388958.4,388958.4,34194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523420,473560.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1462523404,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,400845.8,400845.8,34132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523422,473561.00
05/06/2016 04:30,2,0.000,ALERT,212.83,301.17,59.975,1462523404,"274151322000094","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,538882.0,538882.0,24044,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523424,473562.00
05/06/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1462523404,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,401428.5,401428.5,9736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523426,473563.00
05/06/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1462523404,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,398015.9,398015.9,34152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523428,473564.00
05/06/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1462523404,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,400157.0,400157.0,34159,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523429,473565.00
05/06/2016 04:30,2,0.000,ALERT,213.74,301.47,60.007,1462523404,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,393042.8,393042.8,34314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523431,473566.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1462523404,"274151322000083","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,663856.1,663856.1,23137,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523433,473567.00
05/06/2016 04:30,2,0.000,ALERT,213.51,301.77,59.965,1462523404,"274151322000076","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,706498.6,706498.6,23137,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523435,473568.00
05/06/2016 04:30,2,0.000,ALERT,213.06,303.28,59.981,1462523404,"201051344000868","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,386762.1,386762.1,29388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523437,473569.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1462523404,"274151322000095","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,699335.6,699335.6,23040,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523439,473570.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.68,60.023,1462523404,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,384078.0,384078.0,29683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523440,473571.00
05/06/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1462523404,"201051344001025","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,397801.2,397801.2,34200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523442,473572.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.98,60.028,1462523404,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,394769.6,394769.6,29605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523444,473573.00
05/06/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1462523404,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,393245.6,393245.6,29202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523446,473574.00
05/06/2016 04:30,2,0.000,ALERT,213.74,302.37,59.981,1462523404,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,399664.8,399664.8,34037,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523448,473575.00
05/06/2016 04:30,2,0.000,ALERT,213.51,301.47,60.002,1462523404,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,396603.8,396603.8,34034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523449,473576.00
05/06/2016 04:30,2,0.000,ALERT,213.74,302.68,59.986,1462523404,"201051344001145","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,401797.8,401797.8,33896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523451,473577.00
05/06/2016 04:30,2,0.000,ALERT,213.51,301.47,59.991,1462523404,"201051344000651","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,393908.2,393908.2,34256,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523453,473578.00
05/06/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1462523404,"274151322000088","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,642306.6,642306.6,22812,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523455,473579.00
05/06/2016 04:30,2,0.000,ALERT,213.51,301.47,60.002,1462523404,"274151322000068","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,538592.5,538592.5,24253,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523457,473580.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1462523404,"201051344001135","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,390105.8,390105.8,34206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523459,473581.00
05/06/2016 04:30,2,0.000,ALERT,212.61,302.98,59.996,1462523404,"201051344000594","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,398218.7,398218.7,29646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523461,473582.00
05/06/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1462523404,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,396846.6,396846.6,34215,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523462,473583.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1462523404,"274151322000054","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,656288.7,656288.7,22842,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523464,473584.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.07,60.028,1462523404,"201051344000867","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,386055.0,386055.0,29648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523466,473585.00
05/06/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1462523404,"201051344001093","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,395583.7,395583.7,34084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523468,473586.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.37,60.012,1462523404,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,401510.1,401510.1,29031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523470,473587.00
05/06/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1462523404,"201051344000648","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,393889.9,393889.9,29334,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523472,473588.00
05/06/2016 04:30,2,0.000,ALERT,213.06,303.28,59.959,1462523404,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,402750.7,402750.7,28969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523474,473589.00
05/06/2016 04:30,2,0.000,ALERT,212.83,302.68,60.007,1462523404,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,394371.8,394371.8,29437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523476,473590.00
05/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.954,1462523404,"201051344001158","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,388946.8,388946.8,29702,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523477,473591.00
05/06/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1462523404,"201051344000576","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,395819.4,395819.4,29114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462523479,473592.00
05/06/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1462523404,"274151322000087","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,630200.1,630200.1,22921,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462523481,473593.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1462524303,"201051344000645","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,395460.5,395460.5,29255,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524305,473594.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.68,59.933,1462524303,"274151322000085","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,658635.0,658635.0,22852,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524307,473595.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.37,59.986,1462524303,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,386395.2,386395.2,29723,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524309,473596.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1462524303,"201051344000469","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,387722.3,387722.3,29665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524311,473597.00
05/06/2016 04:45,2,0.000,ALERT,212.83,301.77,59.991,1462524303,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,391683.4,391683.4,34225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524312,473598.00
05/06/2016 04:45,2,0.000,ALERT,212.61,302.37,59.975,1462524303,"274151322000052","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,669830.2,669830.2,23073,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524314,473599.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1462524303,"201051344000585","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,397942.1,397942.1,34229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524316,473600.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1462524303,"201051344001230","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,395394.9,395394.9,34023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524318,473601.00
05/06/2016 04:45,2,0.000,ALERT,213.74,302.98,59.991,1462524303,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,388958.4,388958.4,34196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524320,473602.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1462524303,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,400845.8,400845.8,34134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524321,473603.00
05/06/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1462524303,"274151322000094","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,538882.0,538882.0,24046,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524323,473604.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1462524303,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,401428.5,401428.5,9738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524325,473605.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.944,1462524303,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,398015.9,398015.9,34154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524327,473606.00
05/06/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1462524303,"201051344000438","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,400157.0,400157.0,34161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524329,473607.00
05/06/2016 04:45,2,0.000,ALERT,213.51,301.47,59.981,1462524303,"201051344000417","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,393042.8,393042.8,34316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524330,473608.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.07,60.012,1462524303,"274151322000083","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,663856.1,663856.1,23139,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524332,473609.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.07,59.970,1462524303,"274151322000076","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,706498.6,706498.6,23139,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524334,473610.00
05/06/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1462524303,"201051344000868","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,386762.1,386762.1,29390,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524336,473611.00
05/06/2016 04:45,2,0.000,ALERT,212.83,303.28,59.970,1462524303,"274151322000095","219011344069620",0.00,11.00,0,301.47,304.48,0.0,0.0,0.000,699335.6,699335.6,23042,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524338,473612.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.970,1462524303,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,384078.0,384078.0,29685,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524340,473613.00
05/06/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1462524303,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,397801.2,397801.2,34202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524342,473614.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.970,1462524303,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524343,473615.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1462524303,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,393245.6,393245.6,29204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524345,473616.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.07,59.970,1462524303,"201051344000685","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,399664.8,399664.8,34039,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524347,473617.00
05/06/2016 04:45,2,0.000,ALERT,213.51,301.47,59.970,1462524303,"201051344000917","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,396603.8,396603.8,34036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524349,473618.00
05/06/2016 04:45,2,0.000,ALERT,213.51,302.37,59.975,1462524303,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,401797.8,401797.8,33898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524350,473619.00
05/06/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1462524303,"201051344000651","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,393908.2,393908.2,34258,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524352,473620.00
05/06/2016 04:45,2,0.000,ALERT,212.61,302.07,59.933,1462524303,"274151322000088","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,642306.6,642306.6,22814,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524354,473621.00
05/06/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1462524303,"274151322000068","219011344069620",0.00,12.30,0,299.97,302.98,0.0,0.0,0.000,538592.5,538592.5,24255,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524356,473622.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.07,59.938,1462524303,"201051344001135","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,390105.8,390105.8,34208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524358,473623.00
05/06/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1462524303,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,398218.7,398218.7,29648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524359,473624.00
05/06/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1462524303,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,396846.6,396846.6,34217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524361,473625.00
05/06/2016 04:45,2,0.000,ALERT,212.61,301.77,59.959,1462524303,"274151322000054","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,656288.7,656288.7,22844,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524363,473626.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1462524303,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,386055.0,386055.0,29650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524365,473627.00
05/06/2016 04:45,2,0.000,ALERT,213.29,302.07,59.965,1462524303,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,395583.7,395583.7,34086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524367,473628.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1462524303,"201051344000900","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,401510.1,401510.1,29033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462524369,473629.00
05/06/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1462524303,"201051344000648","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,393889.9,393889.9,29336,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524371,473630.00
05/06/2016 04:45,2,0.000,ALERT,213.06,303.28,59.970,1462524303,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,402750.7,402750.7,28971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524372,473631.00
05/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.970,1462524303,"201051344000983","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,394371.8,394371.8,29439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524374,473632.00
05/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1462524303,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,388946.8,388946.8,29704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524376,473633.00
05/06/2016 04:45,2,0.000,ALERT,213.29,302.98,59.975,1462524303,"201051344000576","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,395819.4,395819.4,29116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524378,473634.00
05/06/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1462524303,"274151322000087","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,630200.1,630200.1,22923,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462524380,473635.00
05/06/2016 05:00,2,0.000,ALERT,213.29,302.68,59.944,1462525203,"201051344000645","219011344069620",0.00,11.30,0,288.55,304.48,0.0,0.0,0.000,395460.5,395460.5,29257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525205,473636.00
05/06/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1462525203,"274151322000085","219011344069620",0.00,11.30,0,289.15,305.38,0.0,0.0,0.000,658635.0,658635.0,22854,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525207,473637.00
05/06/2016 05:00,2,0.000,ALERT,213.29,301.77,59.970,1462525203,"201051344000633","219011344069620",0.00,10.70,0,287.05,304.18,0.0,0.0,0.000,386395.2,386395.2,29725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525209,473638.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.68,59.965,1462525203,"201051344000469","219011344069620",0.00,10.70,0,287.65,304.18,0.0,0.0,0.000,387722.3,387722.3,29667,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525211,473639.00
05/06/2016 05:00,2,0.000,ALERT,212.83,301.47,59.996,1462525203,"201051344000646","219011344069620",0.00,11.00,0,287.65,303.58,0.0,0.0,0.000,391683.4,391683.4,34227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525213,473640.00
05/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.981,1462525203,"274151322000052","219011344069620",0.00,11.70,0,288.85,306.28,0.0,0.0,0.000,669830.2,669830.2,23075,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525214,473641.00
05/06/2016 05:00,2,0.000,ALERT,213.29,301.77,59.975,1462525203,"201051344000585","219011344069620",0.00,11.30,0,287.65,303.88,0.0,0.0,0.000,397942.1,397942.1,34231,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525216,473642.00
05/06/2016 05:00,2,0.000,ALERT,212.83,301.77,59.970,1462525203,"201051344001230","219011344069620",0.00,11.00,0,288.25,303.88,0.0,0.0,0.000,395394.9,395394.9,34025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525218,473643.00
05/06/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1462525203,"201051344000582","219011344069620",0.00,10.30,0,288.85,304.48,0.0,0.0,0.000,388958.4,388958.4,34198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525220,473644.00
05/06/2016 05:00,2,0.000,ALERT,212.61,301.17,59.954,1462525203,"201051344000955","219011344069620",0.00,11.30,0,287.95,303.58,0.0,0.0,0.000,400845.8,400845.8,34136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525222,473645.00
05/06/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1462525203,"274151322000094","219011344069620",0.00,11.00,0,288.55,305.08,0.0,0.0,0.000,538882.0,538882.0,24048,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525223,473646.00
05/06/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1462525203,"201051344000579","219011344069620",0.00,11.70,0,289.15,305.08,0.0,0.0,0.000,401428.5,401428.5,9740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525225,473647.00
05/06/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1462525203,"201051344000890","219011344069620",0.00,11.30,0,288.25,304.78,0.0,0.0,0.000,398015.9,398015.9,34156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525227,473648.00
05/06/2016 05:00,2,0.000,ALERT,213.06,301.17,59.975,1462525203,"201051344000438","219011344069620",0.00,10.70,0,287.95,303.88,0.0,0.0,0.000,400157.0,400157.0,34163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525229,473649.00
05/06/2016 05:00,2,0.000,ALERT,213.29,300.87,59.970,1462525203,"201051344000417","219011344069620",0.00,11.30,0,287.35,303.28,0.0,0.0,0.000,393042.8,393042.8,34318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525231,473650.00
05/06/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1462525203,"274151322000083","219011344069620",0.00,11.30,0,289.15,306.28,0.0,0.0,0.000,663856.1,663856.1,23141,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525233,473651.00
05/06/2016 05:00,2,0.000,ALERT,213.06,302.07,59.975,1462525203,"274151322000076","219011344069620",0.00,11.70,0,289.15,305.68,0.0,0.0,0.000,706498.6,706498.6,23141,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525234,473652.00
05/06/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1462525203,"201051344000868","219011344069620",0.00,11.00,0,289.45,305.08,0.0,0.0,0.000,386762.1,386762.1,29392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525236,473653.00
05/06/2016 05:00,2,0.000,ALERT,212.61,302.37,59.986,1462525203,"274151322000095","219011344069620",0.00,11.00,0,290.05,306.88,0.0,0.0,0.000,699335.6,699335.6,23044,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525238,473654.00
05/06/2016 05:00,2,0.000,ALERT,212.61,302.68,59.981,1462525203,"201051344000988","219011344069620",0.00,11.30,0,286.14,304.18,0.0,0.0,0.000,384078.0,384078.0,29687,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525240,473655.00
05/06/2016 05:00,2,0.000,ALERT,212.83,300.87,59.986,1462525203,"201051344001025","219011344069620",0.00,10.70,0,287.35,304.18,0.0,0.0,0.000,397801.2,397801.2,34204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525242,473656.00
05/06/2016 05:00,2,0.000,ALERT,212.61,302.68,59.954,1462525203,"201051344000458","219011344069620",0.00,12.00,0,288.55,305.08,0.0,0.0,0.000,394769.6,394769.6,29609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525243,473657.00
05/06/2016 05:00,2,0.000,ALERT,213.29,302.68,59.986,1462525203,"201051344000853","219011344069620",0.00,11.00,0,288.55,304.18,0.0,0.0,0.000,393245.6,393245.6,29206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525245,473658.00
05/06/2016 05:00,2,0.000,ALERT,213.51,301.77,60.023,1462525203,"201051344000685","219011344069620",0.00,11.00,0,287.95,303.58,0.0,0.0,0.000,399664.8,399664.8,34041,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525247,473659.00
05/06/2016 05:00,2,0.000,ALERT,213.29,301.17,59.970,1462525203,"201051344000917","219011344069620",0.00,11.70,0,287.05,302.98,0.0,0.0,0.000,396603.8,396603.8,34038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525249,473660.00
05/06/2016 05:00,2,0.000,ALERT,213.29,301.47,59.986,1462525203,"201051344001145","219011344069620",0.00,10.70,0,288.25,304.48,0.0,0.0,0.000,401797.8,401797.8,33900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525251,473661.00
05/06/2016 05:00,2,0.000,ALERT,213.06,300.57,59.975,1462525203,"201051344000651","219011344069620",0.00,10.00,0,287.35,303.28,0.0,0.0,0.000,393908.2,393908.2,34260,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525253,473662.00
05/06/2016 05:00,2,0.000,ALERT,212.16,301.17,59.975,1462525203,"274151322000088","219011344069620",0.00,12.00,0,288.85,305.68,0.0,0.0,0.000,642306.6,642306.6,22816,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525255,473663.00
05/06/2016 05:00,2,0.000,ALERT,212.83,300.87,59.981,1462525203,"274151322000068","219011344069620",0.00,12.30,0,288.25,305.08,0.0,0.0,0.000,538592.5,538592.5,24257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525256,473664.00
05/06/2016 05:00,2,0.000,ALERT,212.61,301.17,59.981,1462525203,"201051344001135","219011344069620",0.00,10.70,0,287.65,304.18,0.0,0.0,0.000,390105.8,390105.8,34210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525258,473665.00
