ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 05:00,2,0.000,ALERT,212.38,303.28,59.981,1462525203,"201051344000594","219011344069620",0.00,11.30,0,288.55,304.48,0.0,0.0,0.000,398218.7,398218.7,29650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525260,473666.00
05/06/2016 05:00,2,0.000,ALERT,213.06,301.17,59.933,1462525203,"201051344001203","219011344069620",0.00,11.00,0,287.65,305.38,0.0,0.0,0.000,396846.6,396846.6,34219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525262,473667.00
05/06/2016 05:00,2,0.000,ALERT,212.38,301.77,59.949,1462525203,"274151322000054","219011344069620",0.00,12.00,0,288.55,306.28,0.0,0.0,0.000,656288.7,656288.7,22846,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525264,473668.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.37,59.975,1462525203,"201051344000867","219011344069620",0.00,11.70,0,288.25,304.48,0.0,0.0,0.000,386055.0,386055.0,29652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525266,473669.00
05/06/2016 05:00,2,0.000,ALERT,213.06,301.47,59.986,1462525203,"201051344001093","219011344069620",0.00,11.70,0,287.95,303.58,0.0,0.0,0.000,395583.7,395583.7,34088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525267,473670.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.98,59.981,1462525203,"201051344000900","219011344069620",0.00,10.70,0,288.25,304.18,0.0,0.0,0.000,401510.1,401510.1,29035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525269,473671.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.37,59.975,1462525203,"201051344000648","219011344069620",0.00,10.30,0,287.95,304.48,0.0,0.0,0.000,393889.9,393889.9,29338,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525271,473672.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1462525203,"201051344000569","219011344069620",0.00,11.30,0,289.15,304.78,0.0,0.0,0.000,402750.7,402750.7,28973,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525273,473673.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.98,59.991,1462525203,"201051344000983","219011344069620",0.00,11.00,0,288.85,304.78,0.0,0.0,0.000,394371.8,394371.8,29441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525275,473674.00
05/06/2016 05:00,2,0.000,ALERT,212.83,302.37,59.970,1462525203,"201051344001158","219011344069620",0.00,10.70,0,287.95,303.58,0.0,0.0,0.000,388946.8,388946.8,29706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525276,473675.00
05/06/2016 05:00,2,0.000,ALERT,213.29,303.28,59.975,1462525203,"201051344000576","219011344069620",0.00,10.70,0,288.85,304.48,0.0,0.0,0.000,395819.4,395819.4,29118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462525278,473676.00
05/06/2016 05:00,2,0.000,ALERT,212.61,300.87,59.975,1462525203,"274151322000087","219011344069620",0.00,12.00,0,288.25,305.38,0.0,0.0,0.000,630200.1,630200.1,22925,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462525280,473677.00
05/06/2016 05:15,2,0.000,ALERT,213.06,302.07,59.954,1462526103,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,395460.5,395460.5,29259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526105,473678.00
05/06/2016 05:15,2,0.000,ALERT,212.61,301.17,59.949,1462526103,"274151322000085","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,658635.0,658635.0,22856,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526107,473679.00
05/06/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1462526103,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,386395.2,386395.2,29727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526108,473680.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.949,1462526103,"201051344000469","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,387722.3,387722.3,29669,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526110,473681.00
05/06/2016 05:15,2,0.000,ALERT,212.61,300.87,59.954,1462526103,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,391683.4,391683.4,34229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526112,473682.00
05/06/2016 05:15,2,0.000,ALERT,212.16,301.77,59.949,1462526103,"274151322000052","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,669830.2,669830.2,23077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526114,473683.00
05/06/2016 05:15,2,0.000,ALERT,213.06,301.47,59.954,1462526103,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,397942.1,397942.1,34233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526116,473684.00
05/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1462526103,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,395394.9,395394.9,34027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526118,473685.00
05/06/2016 05:15,2,0.000,ALERT,213.29,302.07,59.965,1462526103,"201051344000582","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,388958.4,388958.4,34200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526120,473686.00
05/06/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1462526103,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,400845.8,400845.8,34138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526121,473687.00
05/06/2016 05:15,2,0.000,ALERT,212.38,300.87,59.954,1462526103,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,538882.0,538882.0,24050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526123,473688.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.68,59.954,1462526103,"201051344000579","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,401428.5,401428.5,9742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526125,473689.00
05/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1462526103,"201051344000890","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,398015.9,398015.9,34158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526127,473690.00
05/06/2016 05:15,2,0.000,ALERT,213.06,301.17,59.933,1462526103,"201051344000438","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,400157.0,400157.0,34165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526129,473691.00
05/06/2016 05:15,2,0.000,ALERT,213.06,300.57,59.970,1462526103,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,393042.8,393042.8,34320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526131,473692.00
05/06/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1462526103,"274151322000083","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,663856.1,663856.1,23143,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526132,473693.00
05/06/2016 05:15,2,0.000,ALERT,212.83,301.77,59.954,1462526103,"274151322000076","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,706498.6,706498.6,23143,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526134,473694.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.68,59.928,1462526103,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,386762.1,386762.1,29394,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526136,473695.00
05/06/2016 05:15,2,0.000,ALERT,212.38,302.37,59.954,1462526103,"274151322000095","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,699335.6,699335.6,23046,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526138,473696.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1462526103,"201051344000988","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,384078.0,384078.0,29689,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526140,473697.00
05/06/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1462526103,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,397801.2,397801.2,34206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526142,473698.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.970,1462526103,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,394769.6,394769.6,29611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526143,473699.00
05/06/2016 05:15,2,0.000,ALERT,213.29,302.07,59.996,1462526103,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,393245.6,393245.6,29208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526145,473700.00
05/06/2016 05:15,2,0.000,ALERT,213.29,301.17,59.970,1462526103,"201051344000685","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,399664.8,399664.8,34043,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526147,473701.00
05/06/2016 05:15,2,0.000,ALERT,212.83,300.57,60.002,1462526103,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,396603.8,396603.8,34040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526149,473702.00
05/06/2016 05:15,2,0.000,ALERT,213.29,301.47,59.970,1462526103,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,401797.8,401797.8,33902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526151,473703.00
05/06/2016 05:15,2,0.000,ALERT,212.83,300.57,59.975,1462526103,"201051344000651","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,393908.2,393908.2,34262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526152,473704.00
05/06/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1462526103,"274151322000088","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,642306.6,642306.6,22818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526154,473705.00
05/06/2016 05:15,2,0.000,ALERT,212.83,300.57,59.959,1462526103,"274151322000068","219011344069620",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,538592.5,538592.5,24259,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526156,473706.00
05/06/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1462526103,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,390105.8,390105.8,34212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526158,473707.00
05/06/2016 05:15,2,0.000,ALERT,212.38,302.68,59.959,1462526103,"201051344000594","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,398218.7,398218.7,29652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526160,473708.00
05/06/2016 05:15,2,0.000,ALERT,213.06,300.87,59.970,1462526103,"201051344001203","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,396846.6,396846.6,34221,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526161,473709.00
05/06/2016 05:15,2,0.000,ALERT,212.16,301.17,59.944,1462526103,"274151322000054","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,656288.7,656288.7,22848,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526163,473710.00
05/06/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1462526103,"201051344000867","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,386055.0,386055.0,29654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526165,473711.00
05/06/2016 05:15,2,0.000,ALERT,213.06,301.17,59.975,1462526103,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,395583.7,395583.7,34090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526167,473712.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.37,60.023,1462526103,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,401510.1,401510.1,29037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526169,473713.00
05/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.970,1462526103,"201051344000648","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,393889.9,393889.9,29340,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526170,473714.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.68,59.959,1462526103,"201051344000569","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,402750.7,402750.7,28975,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526172,473715.00
05/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.959,1462526103,"201051344000983","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,394371.8,394371.8,29443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462526174,473716.00
05/06/2016 05:15,2,0.000,ALERT,212.38,301.47,59.949,1462526103,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,388946.8,388946.8,29708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526176,473717.00
05/06/2016 05:15,2,0.000,ALERT,213.06,302.37,59.965,1462526103,"201051344000576","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,395819.4,395819.4,29120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526178,473718.00
05/06/2016 05:15,2,0.000,ALERT,212.38,300.57,59.975,1462526103,"274151322000087","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,630200.1,630200.1,22927,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462526180,473719.00
05/06/2016 05:30,2,0.000,ALERT,212.83,302.07,59.970,1462527003,"201051344000645","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,395460.5,395460.5,29261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527005,473720.00
05/06/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1462527003,"274151322000085","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,658635.0,658635.0,22858,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527007,473721.00
05/06/2016 05:30,2,0.000,ALERT,212.83,301.47,59.991,1462527003,"201051344000633","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,386395.2,386395.2,29729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527009,473722.00
05/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1462527003,"201051344000469","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,387722.3,387722.3,29671,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527011,473723.00
05/06/2016 05:30,2,0.000,ALERT,212.38,300.57,59.981,1462527003,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,391683.4,391683.4,34231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527012,473724.00
05/06/2016 05:30,2,0.000,ALERT,211.70,300.57,60.002,1462527003,"274151322000052","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,669830.2,669830.2,23079,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527014,473725.00
05/06/2016 05:30,2,0.000,ALERT,212.61,300.57,59.975,1462527003,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,397942.1,397942.1,34235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527016,473726.00
05/06/2016 05:30,2,0.000,ALERT,212.61,300.87,59.981,1462527003,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,395394.9,395394.9,34029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527018,473727.00
05/06/2016 05:30,2,0.000,ALERT,213.06,301.17,59.970,1462527003,"201051344000582","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,388958.4,388958.4,34202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527020,473728.00
05/06/2016 05:30,2,0.000,ALERT,212.16,300.57,60.002,1462527003,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,400845.8,400845.8,34140,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527021,473729.00
05/06/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1462527003,"274151322000094","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,538882.0,538882.0,24052,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527023,473730.00
05/06/2016 05:30,2,0.000,ALERT,212.38,302.07,59.949,1462527003,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,401428.5,401428.5,9744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527025,473731.00
05/06/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1462527003,"201051344000890","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,398015.9,398015.9,34160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527027,473732.00
05/06/2016 05:30,2,0.000,ALERT,212.83,300.27,59.944,1462527003,"201051344000438","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,400157.0,400157.0,34167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527029,473733.00
05/06/2016 05:30,2,0.000,ALERT,212.83,299.97,59.944,1462527003,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,393042.8,393042.8,34322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527030,473734.00
05/06/2016 05:30,2,0.000,ALERT,212.16,301.47,59.996,1462527003,"274151322000083","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,663856.1,663856.1,23145,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527032,473735.00
05/06/2016 05:30,2,0.000,ALERT,212.61,300.57,59.954,1462527003,"274151322000076","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,706498.6,706498.6,23145,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527034,473736.00
05/06/2016 05:30,2,0.000,ALERT,212.38,302.37,60.007,1462527003,"201051344000868","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,386762.1,386762.1,29396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527036,473737.00
05/06/2016 05:30,2,0.000,ALERT,211.93,301.77,59.970,1462527003,"274151322000095","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,699335.6,699335.6,23048,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527038,473738.00
05/06/2016 05:30,2,0.000,ALERT,212.16,301.77,59.975,1462527003,"201051344000988","219011344069620",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,384078.0,384078.0,29691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527040,473739.00
05/06/2016 05:30,2,0.000,ALERT,212.38,299.67,59.986,1462527003,"201051344001025","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,397801.2,397801.2,34208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527041,473740.00
05/06/2016 05:30,2,0.000,ALERT,212.38,301.77,59.986,1462527003,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,394769.6,394769.6,29613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527043,473741.00
05/06/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1462527003,"201051344000853","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,393245.6,393245.6,29210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527045,473742.00
05/06/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1462527003,"201051344000685","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,399664.8,399664.8,34045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527047,473743.00
05/06/2016 05:30,2,0.000,ALERT,212.83,299.97,59.981,1462527003,"201051344000917","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,396603.8,396603.8,34042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527049,473744.00
05/06/2016 05:30,2,0.000,ALERT,213.06,300.87,59.959,1462527003,"201051344001145","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,401797.8,401797.8,33904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527051,473745.00
05/06/2016 05:30,2,0.000,ALERT,212.83,299.97,59.933,1462527003,"201051344000651","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,393908.2,393908.2,34264,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527052,473746.00
05/06/2016 05:30,2,0.000,ALERT,211.70,300.87,59.970,1462527003,"274151322000088","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,642306.6,642306.6,22820,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527054,473747.00
05/06/2016 05:30,2,0.000,ALERT,212.61,299.97,59.965,1462527003,"274151322000068","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,538592.5,538592.5,24261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527056,473748.00
05/06/2016 05:30,2,0.000,ALERT,212.38,300.57,59.975,1462527003,"201051344001135","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,390105.8,390105.8,34214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527058,473749.00
05/06/2016 05:30,2,0.000,ALERT,212.16,302.68,59.975,1462527003,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,398218.7,398218.7,29654,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527060,473750.00
05/06/2016 05:30,2,0.000,ALERT,212.83,300.57,59.970,1462527003,"201051344001203","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,396846.6,396846.6,34223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527061,473751.00
05/06/2016 05:30,2,0.000,ALERT,211.93,301.47,59.970,1462527003,"274151322000054","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,656288.7,656288.7,22850,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527063,473752.00
05/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.959,1462527003,"201051344000867","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,386055.0,386055.0,29656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527065,473753.00
05/06/2016 05:30,2,0.000,ALERT,212.61,300.57,59.970,1462527003,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,395583.7,395583.7,34092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527067,473754.00
05/06/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1462527003,"201051344000900","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,401510.1,401510.1,29039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527069,473755.00
05/06/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1462527003,"201051344000648","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,393889.9,393889.9,29342,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527070,473756.00
05/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1462527003,"201051344000569","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,402750.7,402750.7,28977,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527072,473757.00
05/06/2016 05:30,2,0.000,ALERT,212.16,301.77,59.917,1462527003,"201051344000983","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,394371.8,394371.8,29445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527074,473758.00
05/06/2016 05:30,2,0.000,ALERT,212.16,301.17,59.965,1462527003,"201051344001158","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,388946.8,388946.8,29710,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527076,473759.00
05/06/2016 05:30,2,0.000,ALERT,212.83,302.07,59.959,1462527003,"201051344000576","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,395819.4,395819.4,29122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527078,473760.00
05/06/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1462527003,"274151322000087","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,630200.1,630200.1,22929,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527079,473761.00
05/06/2016 05:45,2,0.000,ALERT,212.61,300.87,59.981,1462527903,"201051344000645","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,395460.5,395460.5,29263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527905,473762.00
05/06/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1462527903,"274151322000085","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,658635.0,658635.0,22860,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527907,473763.00
05/06/2016 05:45,2,0.000,ALERT,212.61,300.57,59.949,1462527903,"201051344000633","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,386395.2,386395.2,29731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527909,473764.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.87,60.002,1462527903,"201051344000469","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,387722.3,387722.3,29673,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527911,473765.00
05/06/2016 05:45,2,0.000,ALERT,211.93,299.97,59.933,1462527903,"201051344000646","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,391683.4,391683.4,34233,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527913,473766.00
05/06/2016 05:45,2,0.000,ALERT,211.48,300.87,59.965,1462527903,"274151322000052","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,669830.2,669830.2,23081,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527914,473767.00
05/06/2016 05:45,2,0.000,ALERT,212.38,299.67,59.965,1462527903,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,397942.1,397942.1,34237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527916,473768.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.27,59.991,1462527903,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,395394.9,395394.9,34031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527918,473769.00
05/06/2016 05:45,2,0.000,ALERT,212.61,300.57,59.970,1462527903,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,388958.4,388958.4,34204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527920,473770.00
05/06/2016 05:45,2,0.000,ALERT,211.93,299.67,59.970,1462527903,"201051344000955","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,400845.8,400845.8,34142,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527922,473771.00
05/06/2016 05:45,2,0.000,ALERT,211.93,299.67,59.965,1462527903,"274151322000094","219011344069620",0.00,11.00,0,298.77,301.77,0.0,0.0,0.000,538882.0,538882.0,24054,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527923,473772.00
05/06/2016 05:45,2,0.000,ALERT,212.16,301.77,59.965,1462527903,"201051344000579","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,401428.5,401428.5,9746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527925,473773.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.57,59.970,1462527903,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,398015.9,398015.9,34162,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527927,473774.00
05/06/2016 05:45,2,0.000,ALERT,212.38,300.27,59.965,1462527903,"201051344000438","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,400157.0,400157.0,34169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527929,473775.00
05/06/2016 05:45,2,0.000,ALERT,212.61,299.67,59.938,1462527903,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,393042.8,393042.8,34324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527931,473776.00
05/06/2016 05:45,2,0.000,ALERT,211.70,300.27,59.975,1462527903,"274151322000083","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,663856.1,663856.1,23147,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527933,473777.00
05/06/2016 05:45,2,0.000,ALERT,212.38,299.67,59.917,1462527903,"274151322000076","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,706498.6,706498.6,23147,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527934,473778.00
05/06/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1462527903,"201051344000868","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,386762.1,386762.1,29398,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527936,473779.00
05/06/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1462527903,"274151322000095","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,699335.6,699335.6,23050,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527938,473780.00
05/06/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1462527903,"201051344000988","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,384078.0,384078.0,29693,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527940,473781.00
05/06/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1462527903,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,397801.2,397801.2,34210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527942,473782.00
05/06/2016 05:45,2,0.000,ALERT,212.16,301.17,59.922,1462527903,"201051344000458","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,394769.6,394769.6,29615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527944,473783.00
05/06/2016 05:45,2,0.000,ALERT,212.83,301.17,59.965,1462527903,"201051344000853","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,393245.6,393245.6,29212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527945,473784.00
05/06/2016 05:45,2,0.000,ALERT,212.61,299.97,59.965,1462527903,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,399664.8,399664.8,34047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527947,473785.00
05/06/2016 05:45,2,0.000,ALERT,212.61,299.67,59.975,1462527903,"201051344000917","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,396603.8,396603.8,34044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527949,473786.00
05/06/2016 05:45,2,0.000,ALERT,212.61,300.27,59.981,1462527903,"201051344001145","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,401797.8,401797.8,33906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527951,473787.00
05/06/2016 05:45,2,0.000,ALERT,212.38,299.37,59.975,1462527903,"201051344000651","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,393908.2,393908.2,34266,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527953,473788.00
05/06/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1462527903,"274151322000088","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,642306.6,642306.6,22822,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527954,473789.00
05/06/2016 05:45,2,0.000,ALERT,212.61,299.67,59.970,1462527903,"274151322000068","219011344069620",0.00,12.00,0,298.77,301.77,0.0,0.0,0.000,538592.5,538592.5,24263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527956,473790.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.27,59.975,1462527903,"201051344001135","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,390105.8,390105.8,34216,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527958,473791.00
05/06/2016 05:45,2,0.000,ALERT,211.93,301.77,59.975,1462527903,"201051344000594","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,398218.7,398218.7,29656,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527960,473792.00
05/06/2016 05:45,2,0.000,ALERT,212.61,299.97,59.981,1462527903,"201051344001203","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,396846.6,396846.6,34225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527962,473793.00
05/06/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1462527903,"274151322000054","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,656288.7,656288.7,22852,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527964,473794.00
05/06/2016 05:45,2,0.000,ALERT,212.38,300.87,59.981,1462527903,"201051344000867","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,386055.0,386055.0,29658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527965,473795.00
05/06/2016 05:45,2,0.000,ALERT,212.38,299.97,59.981,1462527903,"201051344001093","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,395583.7,395583.7,34094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527967,473796.00
05/06/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1462527903,"201051344000900","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,401510.1,401510.1,29041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527969,473797.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.27,59.975,1462527903,"201051344000648","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,393889.9,393889.9,29344,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462527971,473798.00
05/06/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1462527903,"201051344000569","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,402750.7,402750.7,28979,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527973,473799.00
05/06/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1462527903,"201051344000983","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,394371.8,394371.8,29447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527974,473800.00
05/06/2016 05:45,2,0.000,ALERT,212.16,300.87,59.986,1462527903,"201051344001158","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,388946.8,388946.8,29712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527976,473801.00
05/06/2016 05:45,2,0.000,ALERT,212.61,301.77,59.975,1462527903,"201051344000576","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,395819.4,395819.4,29124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527978,473802.00
05/06/2016 05:45,2,0.000,ALERT,211.70,299.37,59.954,1462527903,"274151322000087","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,630200.1,630200.1,22931,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462527980,473803.00
05/06/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1462528804,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,395460.5,395460.5,29265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528806,473804.00
05/06/2016 06:00,2,0.000,ALERT,211.03,299.37,59.938,1462528804,"274151322000085","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,658635.0,658635.0,22862,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528807,473805.00
05/06/2016 06:00,2,0.000,ALERT,211.93,299.67,59.938,1462528804,"201051344000633","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,386395.2,386395.2,29733,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528809,473806.00
05/06/2016 06:00,2,0.000,ALERT,211.48,299.67,59.928,1462528804,"201051344000469","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,387722.3,387722.3,29675,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528811,473807.00
05/06/2016 06:00,2,0.000,ALERT,211.25,299.07,59.949,1462528804,"201051344000646","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,391683.4,391683.4,34235,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528813,473808.00
05/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.944,1462528804,"274151322000052","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,669830.2,669830.2,23083,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528815,473809.00
05/06/2016 06:00,2,0.000,ALERT,211.48,299.07,59.949,1462528804,"201051344000585","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,397942.1,397942.1,34239,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528816,473810.00
