ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 06:00,2,0.000,ALERT,211.25,299.07,59.949,1462528804,"201051344001230","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,395394.9,395394.9,34033,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528818,473811.00
05/06/2016 06:00,2,0.000,ALERT,211.93,299.67,59.959,1462528804,"201051344000582","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,388958.4,388958.4,34206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528820,473812.00
05/06/2016 06:00,2,0.000,ALERT,210.80,298.77,59.965,1462528804,"201051344000955","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,400845.8,400845.8,34144,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528822,473813.00
05/06/2016 06:00,2,0.000,ALERT,210.80,298.47,59.949,1462528804,"274151322000094","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,538882.0,538882.0,24056,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528824,473814.00
05/06/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1462528804,"201051344000579","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,401428.5,401428.5,9748,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528825,473815.00
05/06/2016 06:00,2,0.000,ALERT,211.25,299.07,59.954,1462528804,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,398015.9,398015.9,34164,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528827,473816.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.77,59.954,1462528804,"201051344000438","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,400157.0,400157.0,34171,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528829,473817.00
05/06/2016 06:00,2,0.000,ALERT,211.70,298.17,59.949,1462528804,"201051344000417","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,393042.8,393042.8,34326,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528831,473818.00
05/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.981,1462528804,"274151322000083","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,663856.1,663856.1,23149,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528833,473819.00
05/06/2016 06:00,2,0.000,ALERT,211.48,299.07,59.954,1462528804,"274151322000076","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,706498.6,706498.6,23149,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528834,473820.00
05/06/2016 06:00,2,0.000,ALERT,211.25,300.57,59.970,1462528804,"201051344000868","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,386762.1,386762.1,29400,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528836,473821.00
05/06/2016 06:00,2,0.000,ALERT,210.80,299.97,59.944,1462528804,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,699335.6,699335.6,23052,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528838,473822.00
05/06/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1462528804,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,384078.0,384078.0,29695,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528840,473823.00
05/06/2016 06:00,2,0.000,ALERT,211.25,298.17,59.959,1462528804,"201051344001025","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,397801.2,397801.2,34212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528842,473824.00
05/06/2016 06:00,2,0.000,ALERT,211.25,300.27,59.959,1462528804,"201051344000458","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,394769.6,394769.6,29617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528843,473825.00
05/06/2016 06:00,2,0.000,ALERT,211.93,299.97,59.949,1462528804,"201051344000853","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,393245.6,393245.6,29214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528845,473826.00
05/06/2016 06:00,2,0.000,ALERT,211.70,298.77,59.949,1462528804,"201051344000685","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,399664.8,399664.8,34049,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528847,473827.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.17,59.949,1462528804,"201051344000917","219011344069620",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,396603.8,396603.8,34046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528849,473828.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.77,59.949,1462528804,"201051344001145","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,401797.8,401797.8,33908,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528851,473829.00
05/06/2016 06:00,2,0.000,ALERT,211.48,297.87,59.938,1462528804,"201051344000651","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,393908.2,393908.2,34268,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528852,473830.00
05/06/2016 06:00,2,0.000,ALERT,210.35,298.47,59.944,1462528804,"274151322000088","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,642306.6,642306.6,22824,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528854,473831.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.17,59.944,1462528804,"274151322000068","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,538592.5,538592.5,24265,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528856,473832.00
05/06/2016 06:00,2,0.000,ALERT,211.03,298.47,59.944,1462528804,"201051344001135","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,390105.8,390105.8,34218,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528858,473833.00
05/06/2016 06:00,2,0.000,ALERT,211.03,300.87,59.954,1462528804,"201051344000594","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,398218.7,398218.7,29658,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528860,473834.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.47,59.944,1462528804,"201051344001203","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,396846.6,396846.6,34227,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528862,473835.00
05/06/2016 06:00,2,0.000,ALERT,210.57,298.77,59.938,1462528804,"274151322000054","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,656288.7,656288.7,22854,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528863,473836.00
05/06/2016 06:00,2,0.000,ALERT,211.70,300.57,59.933,1462528804,"201051344000867","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,386055.0,386055.0,29660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528865,473837.00
05/06/2016 06:00,2,0.000,ALERT,211.48,298.77,59.959,1462528804,"201051344001093","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,395583.7,395583.7,34096,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528867,473838.00
05/06/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1462528804,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,401510.1,401510.1,29043,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528869,473839.00
05/06/2016 06:00,2,0.000,ALERT,211.48,299.97,59.949,1462528804,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,393889.9,393889.9,29346,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528871,473840.00
05/06/2016 06:00,2,0.000,ALERT,211.25,301.17,59.996,1462528804,"201051344000569","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,402750.7,402750.7,28981,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528873,473841.00
05/06/2016 06:00,2,0.000,ALERT,211.25,301.17,59.944,1462528804,"201051344000983","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,394371.8,394371.8,29449,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528874,473842.00
05/06/2016 06:00,2,0.000,ALERT,211.25,300.57,59.986,1462528804,"201051344001158","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,388946.8,388946.8,29714,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528876,473843.00
05/06/2016 06:00,2,0.000,ALERT,211.70,301.17,59.949,1462528804,"201051344000576","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,395819.4,395819.4,29126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462528878,473844.00
05/06/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1462528804,"274151322000087","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,630200.1,630200.1,22933,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462528880,473845.00
05/06/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1462529704,"201051344000645","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,395460.5,395460.5,29267,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529706,473846.00
05/06/2016 06:15,2,0.000,ALERT,210.35,298.17,59.975,1462529704,"274151322000085","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,658635.0,658635.0,22864,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529707,473847.00
05/06/2016 06:15,2,0.000,ALERT,211.25,298.47,59.975,1462529704,"201051344000633","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,386395.2,386395.2,29735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529709,473848.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1462529704,"201051344000469","219011344069620",0.00,10.00,0,295.76,301.47,0.0,0.0,0.000,387722.3,387722.3,29677,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529711,473849.00
05/06/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1462529704,"201051344000646","219011344069620",0.00,10.70,0,294.86,304.48,0.0,0.0,0.000,391683.4,391683.4,34237,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529713,473850.00
05/06/2016 06:15,2,0.000,ALERT,209.90,298.47,59.986,1462529704,"274151322000052","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,669830.2,669830.2,23085,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529715,473851.00
05/06/2016 06:15,2,0.000,ALERT,210.80,298.17,59.959,1462529704,"201051344000585","219011344069620",0.00,11.00,0,295.16,304.18,0.0,0.0,0.000,397942.1,397942.1,34241,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529717,473852.00
05/06/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1462529704,"201051344001230","219011344069620",0.00,10.70,0,295.76,305.08,0.0,0.0,0.000,395394.9,395394.9,34035,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529718,473853.00
05/06/2016 06:15,2,0.000,ALERT,211.25,298.77,59.975,1462529704,"201051344000582","219011344069620",0.00,10.00,0,296.36,305.38,0.0,0.0,0.000,388958.4,388958.4,34208,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529720,473854.00
05/06/2016 06:15,2,0.000,ALERT,210.35,297.87,59.975,1462529704,"201051344000955","219011344069620",0.00,10.70,0,295.46,304.48,0.0,0.0,0.000,400845.8,400845.8,34146,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529722,473855.00
05/06/2016 06:15,2,0.000,ALERT,210.35,296.96,59.970,1462529704,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,538882.0,538882.0,24058,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529724,473856.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.67,59.975,1462529704,"201051344000579","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,401428.5,401428.5,9750,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529726,473857.00
05/06/2016 06:15,2,0.000,ALERT,210.80,298.47,59.975,1462529704,"201051344000890","219011344069620",0.00,11.00,0,296.06,305.98,0.0,0.0,0.000,398015.9,398015.9,34166,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529727,473858.00
05/06/2016 06:15,2,0.000,ALERT,211.03,298.17,59.970,1462529704,"201051344000438","219011344069620",0.00,10.30,0,295.76,305.08,0.0,0.0,0.000,400157.0,400157.0,34173,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529729,473859.00
05/06/2016 06:15,2,0.000,ALERT,211.03,297.57,59.965,1462529704,"201051344000417","219011344069620",0.00,10.70,0,294.86,304.18,0.0,0.0,0.000,393042.8,393042.8,34328,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529731,473860.00
05/06/2016 06:15,2,0.000,ALERT,210.57,297.87,60.012,1462529704,"274151322000083","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,663856.1,663856.1,23151,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529733,473861.00
05/06/2016 06:15,2,0.000,ALERT,211.03,297.87,59.970,1462529704,"274151322000076","219011344069620",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,706498.6,706498.6,23151,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529735,473862.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1462529704,"201051344000868","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,386762.1,386762.1,29402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529736,473863.00
05/06/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1462529704,"274151322000095","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,699335.6,699335.6,23054,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529738,473864.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1462529704,"201051344000988","219011344069620",0.00,11.00,0,294.56,301.77,0.0,0.0,0.000,384078.0,384078.0,29697,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529740,473865.00
05/06/2016 06:15,2,0.000,ALERT,210.57,297.57,59.996,1462529704,"201051344001025","219011344069620",0.00,10.00,0,295.16,305.08,0.0,0.0,0.000,397801.2,397801.2,34214,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529742,473866.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1462529704,"201051344000458","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,394769.6,394769.6,29619,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529744,473867.00
05/06/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1462529704,"201051344000853","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,393245.6,393245.6,29216,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529746,473868.00
05/06/2016 06:15,2,0.000,ALERT,210.80,297.87,59.970,1462529704,"201051344000685","219011344069620",0.00,10.70,0,295.46,305.08,0.0,0.0,0.000,399664.8,399664.8,34051,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529748,473869.00
05/06/2016 06:15,2,0.000,ALERT,210.57,297.26,59.970,1462529704,"201051344000917","219011344069620",0.00,11.30,0,294.26,303.58,0.0,0.0,0.000,396603.8,396603.8,34048,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529749,473870.00
05/06/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1462529704,"201051344001145","219011344069620",0.00,10.30,0,296.06,305.68,0.0,0.0,0.000,401797.8,401797.8,33910,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529751,473871.00
05/06/2016 06:15,2,0.000,ALERT,211.03,297.57,59.975,1462529704,"201051344000651","219011344069620",0.00,9.70,0,294.86,304.18,0.0,0.0,0.000,393908.2,393908.2,34270,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529753,473872.00
05/06/2016 06:15,2,0.000,ALERT,209.90,297.57,59.975,1462529704,"274151322000088","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,642306.6,642306.6,22826,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529755,473873.00
05/06/2016 06:15,2,0.000,ALERT,211.03,297.26,59.996,1462529704,"274151322000068","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,538592.5,538592.5,24267,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529757,473874.00
05/06/2016 06:15,2,0.000,ALERT,210.35,297.87,60.002,1462529704,"201051344001135","219011344069620",0.00,10.30,0,295.76,305.08,0.0,0.0,0.000,390105.8,390105.8,34220,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529759,473875.00
05/06/2016 06:15,2,0.000,ALERT,210.57,299.67,60.023,1462529704,"201051344000594","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,398218.7,398218.7,29660,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529760,473876.00
05/06/2016 06:15,2,0.000,ALERT,210.80,297.87,59.970,1462529704,"201051344001203","219011344069620",0.00,10.30,0,295.46,306.28,0.0,0.0,0.000,396846.6,396846.6,34229,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529762,473877.00
05/06/2016 06:15,2,0.000,ALERT,210.35,297.87,60.012,1462529704,"274151322000054","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,656288.7,656288.7,22856,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529764,473878.00
05/06/2016 06:15,2,0.000,ALERT,211.25,299.07,60.007,1462529704,"201051344000867","219011344069620",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,386055.0,386055.0,29662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529766,473879.00
05/06/2016 06:15,2,0.000,ALERT,210.80,297.87,59.986,1462529704,"201051344001093","219011344069620",0.00,11.00,0,295.46,304.18,0.0,0.0,0.000,395583.7,395583.7,34098,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529768,473880.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.07,59.981,1462529704,"201051344000900","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,401510.1,401510.1,29045,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529769,473881.00
05/06/2016 06:15,2,0.000,ALERT,211.03,298.47,59.981,1462529704,"201051344000648","219011344069620",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,393889.9,393889.9,29348,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529771,473882.00
05/06/2016 06:15,2,0.000,ALERT,211.03,299.67,60.018,1462529704,"201051344000569","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,402750.7,402750.7,28983,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529773,473883.00
05/06/2016 06:15,2,0.000,ALERT,210.80,299.37,59.981,1462529704,"201051344000983","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,394371.8,394371.8,29451,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529775,473884.00
05/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.986,1462529704,"201051344001158","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,388946.8,388946.8,29716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462529777,473885.00
05/06/2016 06:15,2,0.000,ALERT,211.48,299.67,59.986,1462529704,"201051344000576","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,395819.4,395819.4,29128,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529778,473886.00
05/06/2016 06:15,2,0.000,ALERT,210.57,297.87,59.991,1462529704,"274151322000087","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,630200.1,630200.1,22935,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462529780,473887.00
05/06/2016 06:30,2,0.000,ALERT,211.93,299.97,59.996,1462530604,"201051344000645","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,395460.5,395460.5,29269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530606,473888.00
05/06/2016 06:30,2,0.021,ALERT,211.03,299.07,59.991,1462530604,"274151322000085","219011344069620",27.04,11.00,0,296.36,300.57,0.0,0.0,0.000,658635.0,658635.0,22866,0,0,0,L,1151911521,0,121.78,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462530608,473889.00
05/06/2016 06:30,2,0.000,ALERT,211.93,299.67,59.996,1462530604,"201051344000633","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,386395.2,386395.2,29737,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530610,473890.00
05/06/2016 06:30,2,0.000,ALERT,211.48,299.97,60.007,1462530604,"201051344000469","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,387722.3,387722.3,29679,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530612,473891.00
05/06/2016 06:30,2,0.000,ALERT,211.03,298.47,60.007,1462530604,"201051344000646","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,391683.4,391683.4,34239,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530613,473892.00
05/06/2016 06:30,2,0.043,ALERT,210.57,298.47,60.002,1462530604,"274151322000052","219011344069620",27.17,11.30,0,296.06,300.87,0.0,0.0,0.000,669830.2,669830.2,23087,0,0,0,L,1151911521,0,120.65,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462530615,473893.00
05/06/2016 06:30,2,0.000,ALERT,211.48,298.77,60.002,1462530604,"201051344000585","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,397942.1,397942.1,34243,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530617,473894.00
05/06/2016 06:30,2,0.000,ALERT,211.25,298.77,60.012,1462530604,"201051344001230","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,395394.9,395394.9,34037,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530619,473895.00
05/06/2016 06:30,2,0.000,ALERT,211.70,299.07,60.018,1462530604,"201051344000582","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,388958.4,388958.4,34210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530621,473896.00
05/06/2016 06:30,2,0.000,ALERT,211.03,298.77,60.007,1462530604,"201051344000955","219011344069620",0.00,10.70,0,295.76,322.81,0.0,0.0,0.000,400845.8,400845.8,34148,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530623,473897.00
05/06/2016 06:30,2,0.000,ALERT,211.03,298.47,59.986,1462530604,"274151322000094","219011344069620",0.00,10.70,0,296.06,312.29,0.0,0.0,0.000,538882.0,538882.0,24060,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530625,473898.00
05/06/2016 06:30,2,0.000,ALERT,211.48,300.57,60.002,1462530604,"201051344000579","219011344069620",0.00,10.70,0,297.87,308.69,0.0,0.0,0.000,401428.5,401428.5,9752,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530626,473899.00
05/06/2016 06:30,2,0.000,ALERT,211.48,299.37,60.012,1462530604,"201051344000890","219011344069620",0.00,11.00,0,296.66,324.32,0.0,0.0,0.000,398015.9,398015.9,34168,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530628,473900.00
05/06/2016 06:30,2,0.000,ALERT,211.70,299.07,60.018,1462530604,"201051344000438","219011344069620",0.00,10.00,0,296.36,323.11,0.0,0.0,0.000,400157.0,400157.0,34175,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530630,473901.00
05/06/2016 06:30,2,0.000,ALERT,211.70,298.77,59.991,1462530604,"201051344000417","219011344069620",0.00,10.70,0,295.46,322.51,0.0,0.0,0.000,393042.8,393042.8,34330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530632,473902.00
05/06/2016 06:30,2,0.021,ALERT,211.48,299.97,59.944,1462530604,"274151322000083","219011344069620",27.17,11.00,0,296.66,314.10,0.0,0.0,0.000,663856.1,663856.1,23153,0,0,0,L,1151911521,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462530634,473903.00
05/06/2016 06:30,2,0.018,ALERT,212.16,300.27,59.986,1462530604,"274151322000076","219011344069620",28.13,11.30,0,296.66,312.89,0.0,0.0,0.000,706498.6,706498.6,23153,0,0,0,L,1151911521,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1462530635,473904.00
05/06/2016 06:30,2,0.000,ALERT,211.48,300.87,59.986,1462530604,"201051344000868","219011344069620",0.00,10.30,0,298.17,309.29,0.0,0.0,0.000,386762.1,386762.1,29404,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530637,473905.00
05/06/2016 06:30,2,0.012,ALERT,211.48,300.87,59.991,1462530604,"274151322000095","219011344069620",27.47,10.70,0,297.57,314.40,0.0,0.0,0.000,699335.6,699335.6,23056,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1462530639,473906.00
05/06/2016 06:30,2,0.000,ALERT,211.70,300.57,59.981,1462530604,"201051344000988","219011344069620",0.00,10.70,0,295.16,307.78,0.0,0.0,0.000,384078.0,384078.0,29699,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530641,473907.00
05/06/2016 06:30,2,0.000,ALERT,211.48,298.47,59.996,1462530604,"201051344001025","219011344069620",0.00,10.00,0,295.76,322.21,0.0,0.0,0.000,397801.2,397801.2,34216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530643,473908.00
05/06/2016 06:30,2,0.000,ALERT,211.70,301.17,59.959,1462530604,"201051344000458","219011344069620",0.00,11.30,0,297.26,308.09,0.0,0.0,0.000,394769.6,394769.6,29621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530644,473909.00
05/06/2016 06:30,2,0.000,ALERT,212.38,300.87,59.996,1462530604,"201051344000853","219011344069620",0.00,10.30,0,296.66,307.78,0.0,0.0,0.000,393245.6,393245.6,29218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530646,473910.00
05/06/2016 06:30,2,0.000,ALERT,211.93,299.07,59.991,1462530604,"201051344000685","219011344069620",0.00,10.30,0,295.46,324.02,0.0,0.0,0.000,399664.8,399664.8,34053,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530648,473911.00
05/06/2016 06:30,2,0.000,ALERT,211.70,298.47,59.996,1462530604,"201051344000917","219011344069620",0.00,11.00,0,294.56,321.01,0.0,0.0,0.000,396603.8,396603.8,34050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530650,473912.00
05/06/2016 06:30,2,0.000,ALERT,211.70,299.07,60.018,1462530604,"201051344001145","219011344069620",0.00,10.30,0,296.36,324.62,0.0,0.0,0.000,401797.8,401797.8,33912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530652,473913.00
05/06/2016 06:30,2,0.000,ALERT,211.48,298.17,59.986,1462530604,"201051344000651","219011344069620",0.00,9.70,0,295.76,321.31,0.0,0.0,0.000,393908.2,393908.2,34272,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530654,473914.00
05/06/2016 06:30,2,0.006,ALERT,210.80,299.37,59.981,1462530604,"274151322000088","219011344069620",26.06,11.70,0,296.36,313.20,0.0,0.0,0.000,642306.6,642306.6,22828,0,0,0,L,1151911521,0,121.78,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1462530655,473915.00
05/06/2016 06:30,2,0.000,ALERT,211.93,298.77,59.981,1462530604,"274151322000068","219011344069620",0.00,12.00,0,296.06,311.99,0.0,0.0,0.000,538592.5,538592.5,24269,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530657,473916.00
05/06/2016 06:30,2,0.000,ALERT,211.03,299.07,59.986,1462530604,"201051344001135","219011344069620",0.00,10.30,0,296.36,321.91,0.0,0.0,0.000,390105.8,390105.8,34222,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530659,473917.00
05/06/2016 06:30,2,0.000,ALERT,211.25,301.17,59.981,1462530604,"201051344000594","219011344069620",0.00,10.70,0,297.26,309.59,0.0,0.0,0.000,398218.7,398218.7,29662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530661,473918.00
05/06/2016 06:30,2,0.000,ALERT,211.48,298.77,59.959,1462530604,"201051344001203","219011344069620",0.00,10.30,0,296.06,323.11,0.0,0.0,0.000,396846.6,396846.6,34231,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530662,473919.00
05/06/2016 06:30,2,0.016,ALERT,211.03,300.27,59.981,1462530604,"274151322000054","219011344069620",27.73,11.70,0,296.36,313.80,0.0,0.0,0.000,656288.7,656288.7,22858,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1462530665,473920.00
05/06/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1462530604,"201051344000867","219011344069620",0.00,11.00,0,296.96,308.99,0.0,0.0,0.000,386055.0,386055.0,29664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530667,473921.00
05/06/2016 06:30,2,0.000,ALERT,211.48,298.77,59.981,1462530604,"201051344001093","219011344069620",0.00,11.00,0,295.76,321.31,0.0,0.0,0.000,395583.7,395583.7,34100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530668,473922.00
05/06/2016 06:30,2,0.000,ALERT,211.48,300.27,59.981,1462530604,"201051344000900","219011344069620",0.00,10.30,0,296.66,308.09,0.0,0.0,0.000,401510.1,401510.1,29047,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530670,473923.00
05/06/2016 06:30,2,0.000,ALERT,211.93,299.67,59.986,1462530604,"201051344000648","219011344069620",0.00,9.70,0,296.66,308.09,0.0,0.0,0.000,393889.9,393889.9,29350,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530672,473924.00
05/06/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1462530604,"201051344000569","219011344069620",0.00,10.70,0,297.87,308.99,0.0,0.0,0.000,402750.7,402750.7,28985,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530674,473925.00
05/06/2016 06:30,2,0.000,ALERT,211.48,300.27,59.975,1462530604,"201051344000983","219011344069620",0.00,10.70,0,297.57,308.39,0.0,0.0,0.000,394371.8,394371.8,29453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530675,473926.00
05/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.991,1462530604,"201051344001158","219011344069620",0.00,10.00,0,296.66,307.48,0.0,0.0,0.000,388946.8,388946.8,29718,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462530677,473927.00
05/06/2016 06:30,2,0.000,ALERT,211.93,300.57,59.986,1462530604,"201051344000576","219011344069620",0.00,10.30,0,297.57,308.99,0.0,0.0,0.000,395819.4,395819.4,29130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462530679,473928.00
05/06/2016 06:30,2,0.031,ALERT,211.48,299.07,59.986,1462530604,"274151322000087","219011344069620",26.90,11.70,0,296.06,313.20,0.0,0.0,0.000,630200.1,630200.1,22937,0,0,0,L,1151911521,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1462530681,473929.00
05/06/2016 06:45,2,0.166,ALERT,211.70,300.27,59.912,1462531503,"201051344000645","219011344069620",22.44,11.00,0,298.17,308.39,3.8,1.7,0.000,395460.6,395460.6,29271,0,0,0,L,1122011218,0,120.88,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462531505,473930.00
05/06/2016 06:45,2,0.074,ALERT,210.80,298.77,59.970,1462531503,"274151322000085","219011344069620",24.11,11.30,0,296.06,313.20,1.8,0.0,0.000,658635.0,658635.0,22868,0,0,0,L,1151911521,0,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1462531507,473931.00
05/06/2016 06:45,2,0.174,ALERT,211.70,299.67,59.949,1462531503,"201051344000633","219011344069620",22.48,10.30,0,296.36,308.69,4.0,2.0,0.000,386395.3,386395.3,29739,0,0,0,L,1122011218,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1462531509,473932.00
05/06/2016 06:45,2,0.184,ALERT,211.25,316.80,59.938,1462531503,"201051344000469","219011344069620",25.13,10.30,0,296.96,317.10,4.7,2.6,0.000,387722.6,387722.6,29681,0,0,0,L,1122011218,0,119.97,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1462531511,473933.00
05/06/2016 06:45,2,0.182,ALERT,211.03,300.27,59.917,1462531503,"201051344000646","219011344069620",21.77,10.70,0,296.06,322.81,4.0,2.0,0.000,391683.5,391683.5,34241,0,0,0,L,1122011218,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1462531513,473934.00
05/06/2016 06:45,2,0.104,ALERT,210.35,299.67,59.959,1462531503,"274151322000052","219011344069620",23.20,11.70,0,295.76,313.50,2.4,0.4,0.000,669830.2,669830.2,23089,0,0,0,L,1151911521,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1462531515,473935.00
05/06/2016 06:45,2,0.166,ALERT,211.48,314.70,59.965,1462531503,"201051344000585","219011344069620",24.49,11.00,0,296.06,321.31,4.1,2.1,0.000,397942.3,397942.3,34245,0,0,0,L,1122011218,0,120.65,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1462531516,473936.00
05/06/2016 06:45,2,0.160,ALERT,211.25,300.57,59.954,1462531503,"201051344001230","219011344069620",22.26,10.70,0,296.66,323.72,3.6,1.6,0.000,395395.0,395395.0,34039,0,0,0,L,1122011218,0,121.33,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1462531518,473937.00
05/06/2016 06:45,2,0.168,ALERT,211.93,301.77,59.965,1462531503,"201051344000582","219011344069620",23.64,10.00,0,297.26,323.11,4.0,2.0,0.000,388958.5,388958.5,34212,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462531520,473938.00
05/06/2016 06:45,2,0.205,ALERT,211.03,300.57,59.981,1462531503,"201051344000955","219011344069620",21.87,10.70,0,296.96,300.87,4.5,2.5,0.000,400846.0,400846.0,34150,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462531522,473939.00
05/06/2016 06:45,2,0.000,ALERT,210.80,298.47,59.954,1462531503,"274151322000094","219011344069620",40.87,11.00,0,296.66,389.84,0.0,0.0,0.000,538882.0,538882.0,24062,0,0,0,L,1151911521,0,120.88,121.78,0002,8,0,0,0,0,0,0,64,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462531524,473940.00
05/06/2016 06:45,2,0.191,ALERT,211.25,319.51,59.938,1462531503,"201051344000579","219011344069620",25.29,11.00,0,298.77,336.04,4.9,2.8,0.000,401428.8,401428.8,9754,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1462531526,473941.00
05/06/2016 06:45,2,0.178,ALERT,211.03,318.30,59.965,1462531503,"201051344000890","219011344069620",25.29,11.00,0,297.57,335.74,4.6,2.5,0.000,398016.1,398016.1,34170,0,0,0,L,1122011218,0,121.33,120.42,0200,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462531528,473942.00
05/06/2016 06:45,2,0.178,ALERT,211.25,309.59,59.970,1462531503,"201051344000438","219011344069620",24.77,10.30,0,297.57,310.49,4.5,2.4,0.000,400157.2,400157.2,34177,0,0,0,L,1122011218,0,121.33,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1462531530,473943.00
05/06/2016 06:45,2,0.205,ALERT,211.48,329.43,59.981,1462531503,"201051344000417","219011344069620",25.35,10.70,0,296.66,330.03,5.3,3.2,0.000,393043.1,393043.1,34332,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1462531531,473944.00
05/06/2016 06:45,2,0.080,ALERT,210.57,299.67,59.965,1462531503,"274151322000083","219011344069620",23.87,11.30,0,296.36,301.77,2.0,0.0,0.000,663856.1,663856.1,23155,0,0,0,L,1151911521,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1462531533,473945.00
05/06/2016 06:45,2,0.084,ALERT,211.48,299.37,59.970,1462531503,"274151322000076","219011344069620",24.53,11.70,0,296.06,301.47,2.1,0.2,0.000,706498.6,706498.6,23155,0,0,0,L,1151911521,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1462531535,473946.00
05/06/2016 06:45,2,0.160,ALERT,211.03,323.72,59.981,1462531503,"201051344000868","219011344069620",25.07,10.70,0,299.07,336.04,4.1,2.0,0.000,386762.2,386762.2,29406,0,0,0,L,1122011218,0,120.42,121.33,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1462531537,473947.00
05/06/2016 06:45,2,0.076,ALERT,210.57,299.97,59.970,1462531503,"274151322000095","219011344069620",24.67,10.70,0,297.26,302.37,1.9,0.0,0.000,699335.6,699335.6,23058,0,0,0,L,1151911521,0,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1462531539,473948.00
05/06/2016 06:45,2,0.148,ALERT,210.80,319.21,59.986,1462531503,"201051344000988","219011344069620",23.46,11.00,0,296.36,335.74,3.5,1.5,0.000,384078.1,384078.1,29701,0,0,0,L,1122011218,0,120.20,121.10,0200,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462531541,473949.00
05/06/2016 06:45,2,0.162,ALERT,210.57,331.23,59.938,1462531503,"201051344001025","219011344069620",25.19,10.30,0,296.66,333.03,4.2,2.1,0.000,397801.3,397801.3,34218,0,0,0,L,1122011218,0,120.42,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1462531542,473950.00
05/06/2016 06:45,2,0.184,ALERT,210.57,308.69,59.970,1462531503,"201051344000458","219011344069620",23.04,11.70,0,298.47,311.99,4.3,2.2,0.000,394769.7,394769.7,29623,0,0,0,L,1122011218,0,120.20,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1462531544,473951.00
05/06/2016 06:45,2,0.162,ALERT,211.25,312.29,59.981,1462531503,"201051344000853","219011344069620",22.96,10.70,0,298.77,313.50,3.8,1.7,0.000,393245.7,393245.7,29220,0,0,0,L,1122011218,0,120.65,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462531546,473952.00
05/06/2016 06:45,2,0.146,ALERT,211.25,327.62,59.986,1462531503,"201051344000685","219011344069620",25.54,11.00,0,297.26,327.92,3.8,1.8,0.000,399664.9,399664.9,34055,0,0,0,L,1122011218,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1462531548,473953.00
05/06/2016 06:45,2,0.166,ALERT,211.03,299.07,59.981,1462531503,"201051344000917","219011344069620",21.95,11.30,0,296.06,300.57,3.7,1.7,0.000,396603.9,396603.9,34052,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1462531550,473954.00
05/06/2016 06:45,2,0.152,ALERT,211.48,307.78,59.944,1462531503,"201051344001145","219011344069620",23.66,10.70,0,297.26,308.69,3.6,1.6,0.000,401797.9,401797.9,33914,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462531551,473955.00
