ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 06:45,2,0.188,ALERT,211.25,304.48,59.970,1462531503,"201051344000651","219011344069620",22.86,9.70,0,296.66,305.98,4.4,2.3,0.000,393908.4,393908.4,34274,0,0,0,L,1122011218,0,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1462531553,473956.00
05/06/2016 06:45,2,0.066,ALERT,209.90,298.77,59.986,1462531503,"274151322000088","219011344069620",23.70,12.00,0,296.06,300.87,1.6,0.0,0.000,642306.6,642306.6,22830,0,0,0,L,1151911521,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1462531555,473957.00
05/06/2016 06:45,2,0.006,ALERT,211.25,298.47,59.991,1462531503,"274151322000068","219011344069620",41.15,12.30,0,295.46,391.94,0.0,0.0,0.000,538592.5,538592.5,24271,0,0,0,L,1151911521,0,121.33,121.78,0002,11,0,0,0,0,0,0,81,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462531557,473958.00
05/06/2016 06:45,2,0.158,ALERT,211.03,330.03,59.986,1462531503,"201051344001135","219011344069620",25.90,10.70,0,297.26,335.44,4.2,2.1,0.000,390106.0,390106.0,34224,0,0,0,L,1122011218,0,121.10,120.65,0200,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462531559,473959.00
05/06/2016 06:45,2,0.174,ALERT,210.80,332.13,59.991,1462531503,"201051344000594","219011344069620",24.91,11.00,0,298.17,335.14,4.4,2.4,0.000,398218.9,398218.9,29664,0,0,0,L,1122011218,0,120.42,120.88,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462531561,473960.00
05/06/2016 06:45,2,0.188,ALERT,211.25,299.97,59.991,1462531503,"201051344001203","219011344069620",21.35,10.70,0,296.96,302.98,4.1,2.0,0.000,396846.8,396846.8,34233,0,0,0,L,1122011218,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1462531562,473961.00
05/06/2016 06:45,2,0.078,ALERT,210.57,299.37,60.018,1462531503,"274151322000054","219011344069620",24.57,12.00,0,296.06,301.47,1.9,0.0,0.000,656288.7,656288.7,22860,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1462531564,473962.00
05/06/2016 06:45,2,0.160,ALERT,211.48,323.11,59.996,1462531503,"201051344000867","219011344069620",25.52,11.00,0,297.87,336.34,4.2,2.1,0.000,386055.1,386055.1,29666,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1462531566,473963.00
05/06/2016 06:45,2,0.197,ALERT,211.03,334.24,59.996,1462531503,"201051344001093","219011344069620",25.70,11.30,0,296.96,334.54,5.2,3.1,0.000,395584.0,395584.0,34102,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1462531568,473964.00
05/06/2016 06:45,2,0.109,ALERT,211.25,325.22,59.965,1462531503,"201051344000900","219011344069620",25.60,10.70,0,297.87,335.14,2.9,0.8,0.000,401510.2,401510.2,29049,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1462531570,473965.00
05/06/2016 06:45,2,0.188,ALERT,211.48,326.72,59.986,1462531503,"201051344000648","219011344069620",24.53,10.00,0,297.57,336.34,4.7,2.6,0.000,393890.1,393890.1,29352,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1462531571,473966.00
05/06/2016 06:45,2,0.182,ALERT,211.25,323.72,59.996,1462531503,"201051344000569","219011344069620",23.87,11.00,0,298.77,336.04,4.4,2.4,0.000,402750.8,402750.8,28987,0,0,0,L,1122011218,0,120.20,121.33,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1462531573,473967.00
05/06/2016 06:45,2,0.168,ALERT,211.03,327.62,59.991,1462531503,"201051344000983","219011344069620",25.96,11.00,0,298.47,335.74,4.4,2.3,0.000,394372.0,394372.0,29455,0,0,0,L,1122011218,0,120.65,120.88,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1462531575,473968.00
05/06/2016 06:45,2,0.176,ALERT,211.03,332.73,59.991,1462531503,"201051344001158","219011344069620",22.72,10.30,0,297.57,333.33,4.1,2.0,0.000,388946.9,388946.9,29720,0,0,0,L,1122011218,0,120.20,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1462531577,473969.00
05/06/2016 06:45,2,0.189,ALERT,211.48,336.04,59.986,1462531503,"201051344000576","219011344069620",24.63,10.70,0,298.47,336.64,4.7,2.6,0.000,395819.6,395819.6,29132,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1462531579,473970.00
05/06/2016 06:45,2,0.094,ALERT,210.57,298.77,59.986,1462531503,"274151322000087","219011344069620",23.00,12.00,0,295.46,300.57,2.2,0.2,0.000,630200.1,630200.1,22939,0,0,0,L,1151911521,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1462531580,473971.00
05/06/2016 07:00,2,0.242,ACTIVE,211.48,338.44,59.996,1462532403,"201051344000645","219011344069620",28.92,12.30,0,298.17,353.47,7.1,5.0,0.022,395461.6,395461.6,29273,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532404,473972.00
05/06/2016 07:00,2,0.170,ACTIVE,210.57,336.64,59.981,1462532403,"274151322000085","219011344069620",26.30,13.30,0,297.57,370.90,4.5,2.5,0.013,658635.3,658635.3,22870,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532405,473973.00
05/06/2016 07:00,2,0.262,ACTIVE,211.48,339.65,59.986,1462532403,"201051344000633","219011344069620",28.57,11.70,0,296.66,357.08,7.6,5.4,0.022,386396.4,386396.4,29741,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532406,473974.00
05/06/2016 07:00,2,0.268,ACTIVE,211.25,337.24,59.954,1462532403,"201051344000469","219011344069620",29.12,11.30,0,297.87,348.06,7.9,5.7,0.022,387723.6,387723.6,29683,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532407,473975.00
05/06/2016 07:00,2,0.260,ACTIVE,210.57,336.04,60.023,1462532403,"201051344000646","219011344069620",28.09,12.00,0,297.87,352.27,7.4,5.2,0.022,391684.5,391684.5,34243,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532408,473976.00
05/06/2016 07:00,2,0.201,ACTIVE,210.35,336.34,59.991,1462532403,"274151322000052","219011344069620",26.16,13.30,0,297.26,348.96,5.3,3.2,0.018,669830.7,669830.7,23091,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532409,473977.00
05/06/2016 07:00,2,0.266,ACTIVE,210.80,336.64,60.012,1462532403,"201051344000585","219011344069620",28.31,12.00,0,297.87,352.87,7.7,5.5,0.022,397943.3,397943.3,34247,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532410,473978.00
05/06/2016 07:00,2,0.258,ACTIVE,210.57,335.14,59.991,1462532403,"201051344001230","219011344069620",27.61,11.70,0,298.47,349.26,7.3,5.1,0.013,395395.9,395395.9,34041,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532411,473979.00
05/06/2016 07:00,2,0.256,ACTIVE,211.25,336.64,60.002,1462532403,"201051344000582","219011344069620",28.63,11.30,0,299.37,352.57,7.4,5.2,0.022,388959.5,388959.5,34214,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532412,473980.00
05/06/2016 07:00,2,0.283,ACTIVE,210.35,335.74,60.002,1462532403,"201051344000955","219011344069620",28.37,12.00,0,298.17,353.77,8.2,6.0,0.018,400847.1,400847.1,34152,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532413,473981.00
05/06/2016 07:00,2,0.102,ALERT,210.35,337.24,60.007,1462532403,"274151322000094","219011344069620",29.94,12.30,0,296.66,397.35,3.1,1.1,0.013,538882.0,538882.0,24064,0,0,0,L,1151911521,0,120.65,121.55,0002,8,0,0,0,0,0,0,85,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532414,473982.00
05/06/2016 07:00,2,0.291,ACTIVE,211.03,336.64,60.007,1462532403,"201051344000579","219011344069620",28.45,12.30,0,298.77,353.77,8.4,6.2,0.022,401429.9,401429.9,9756,0,0,0,L,1122011218,0,120.65,120.65,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532415,473983.00
05/06/2016 07:00,2,0.275,ACTIVE,210.57,335.14,60.012,1462532403,"201051344000890","219011344069620",28.49,12.30,0,297.87,348.36,8.0,5.8,0.022,398017.2,398017.2,34172,0,0,0,L,1122011218,0,120.88,119.97,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532416,473984.00
05/06/2016 07:00,2,0.273,ACTIVE,210.80,336.34,60.002,1462532403,"201051344000438","219011344069620",28.43,11.70,0,298.47,350.77,7.9,5.7,0.027,400158.3,400158.3,34179,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532417,473985.00
05/06/2016 07:00,2,0.303,ACTIVE,210.80,335.74,60.007,1462532403,"201051344000417","219011344069620",28.05,12.00,0,297.26,348.96,8.7,6.4,0.022,393044.3,393044.3,34334,0,0,0,L,1122011218,0,120.65,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532418,473986.00
05/06/2016 07:00,2,0.168,ACTIVE,210.57,336.64,60.002,1462532403,"274151322000083","219011344069620",27.43,13.00,0,297.57,347.16,4.7,2.6,0.013,663856.4,663856.4,23157,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532419,473987.00
05/06/2016 07:00,2,0.184,ACTIVE,211.03,336.94,60.002,1462532403,"274151322000076","219011344069620",27.83,13.30,0,297.26,348.66,5.2,3.1,0.022,706499.0,706499.0,23157,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532420,473988.00
05/06/2016 07:00,2,0.258,ACTIVE,211.03,337.24,60.007,1462532403,"201051344000868","219011344069620",28.05,11.70,0,298.17,346.86,7.4,5.2,0.022,386763.1,386763.1,29408,0,0,0,L,1122011218,0,120.42,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532421,473989.00
05/06/2016 07:00,2,0.176,ACTIVE,210.35,336.04,59.996,1462532403,"274151322000095","219011344069620",27.21,12.70,0,298.47,352.27,4.8,2.7,0.022,699336.0,699336.0,23060,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532422,473990.00
05/06/2016 07:00,2,0.234,ACTIVE,210.80,338.44,59.996,1462532403,"201051344000988","219011344069620",28.23,12.30,0,294.86,352.57,6.8,4.6,0.022,384078.9,384078.9,29703,0,0,0,L,1122011218,0,120.42,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532423,473991.00
05/06/2016 07:00,2,0.256,ACTIVE,210.57,335.14,60.007,1462532403,"201051344001025","219011344069620",28.49,11.30,0,296.96,351.37,7.4,5.2,0.027,397802.2,397802.2,34220,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532424,473992.00
05/06/2016 07:00,2,0.266,ACTIVE,210.80,336.64,60.002,1462532403,"201051344000458","219011344069620",28.43,13.00,0,297.87,353.17,7.7,5.5,0.022,394770.8,394770.8,29625,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532425,473993.00
05/06/2016 07:00,2,0.266,ACTIVE,211.48,338.44,59.996,1462532403,"201051344000853","219011344069620",27.83,11.70,0,297.57,354.67,7.5,5.3,0.027,393246.6,393246.6,29222,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532426,473994.00
05/06/2016 07:00,2,0.244,ACTIVE,211.03,336.94,59.991,1462532403,"201051344000685","219011344069620",28.37,12.00,0,297.57,353.47,7.1,4.9,0.027,399665.8,399665.8,34057,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532427,473995.00
05/06/2016 07:00,2,0.250,ACTIVE,211.03,337.24,59.996,1462532403,"201051344000917","219011344069620",28.13,12.70,0,296.36,355.58,7.2,5.0,0.027,396604.8,396604.8,34054,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532427,473996.00
05/06/2016 07:00,2,0.234,ACTIVE,210.80,336.04,59.996,1462532403,"201051344001145","219011344069620",28.84,11.70,0,298.17,351.37,6.8,4.7,0.018,401798.7,401798.7,33916,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532428,473997.00
05/06/2016 07:00,2,0.270,ACTIVE,210.80,336.34,60.007,1462532403,"201051344000651","219011344069620",27.63,11.00,0,297.26,354.07,7.6,5.4,0.027,393909.4,393909.4,34276,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532429,473998.00
05/06/2016 07:00,2,0.160,ACTIVE,210.12,336.34,59.981,1462532403,"274151322000088","219011344069620",24.85,13.70,0,297.26,347.16,4.0,2.0,0.018,642306.8,642306.8,22832,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532430,473999.00
05/06/2016 07:00,2,0.123,ALERT,211.03,337.84,59.981,1462532403,"274151322000068","219011344069620",30.12,13.70,0,296.66,396.15,3.8,1.7,0.013,538592.7,538592.7,24273,0,0,0,L,1151911521,0,121.10,121.55,0002,11,0,0,0,0,0,0,71,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532432,474000.00
05/06/2016 07:00,2,0.258,ACTIVE,210.35,334.54,60.002,1462532403,"201051344001135","219011344069620",28.31,11.70,0,297.57,342.95,7.4,5.2,0.022,390106.9,390106.9,34226,0,0,0,L,1122011218,0,120.65,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532433,474001.00
05/06/2016 07:00,2,0.271,ACTIVE,210.80,337.54,59.991,1462532403,"201051344000594","219011344069620",28.21,12.30,0,297.87,340.55,7.8,5.6,0.027,398219.9,398219.9,29666,0,0,0,L,1122011218,0,120.65,120.65,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532434,474002.00
05/06/2016 07:00,2,0.260,ACTIVE,210.80,336.04,59.991,1462532403,"201051344001203","219011344069620",28.03,11.70,0,297.87,356.78,7.4,5.2,0.027,396847.7,396847.7,34235,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532435,474003.00
05/06/2016 07:00,2,0.172,ACTIVE,210.35,336.34,59.991,1462532403,"274151322000054","219011344069620",26.26,14.00,0,297.87,348.66,4.6,2.5,0.022,656289.0,656289.0,22862,0,0,0,L,1151911521,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532436,474004.00
05/06/2016 07:00,2,0.252,ACTIVE,211.25,336.64,60.002,1462532403,"201051344000867","219011344069620",28.77,12.30,0,297.26,352.27,7.4,5.2,0.027,386056.1,386056.1,29668,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532437,474005.00
05/06/2016 07:00,2,0.285,ACTIVE,210.80,336.34,60.002,1462532403,"201051344001093","219011344069620",28.84,12.70,0,298.17,349.86,8.3,6.1,0.022,395585.2,395585.2,34104,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532438,474006.00
05/06/2016 07:00,2,0.201,ACTIVE,211.03,337.84,60.007,1462532403,"201051344000900","219011344069620",28.31,11.70,0,297.87,354.37,5.8,3.7,0.027,401510.7,401510.7,29051,0,0,0,L,1122011218,0,120.88,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532439,474007.00
05/06/2016 07:00,2,0.273,ACTIVE,211.25,337.24,60.002,1462532403,"201051344000648","219011344069620",28.47,11.30,0,296.96,355.28,7.9,5.7,0.027,393891.2,393891.2,29354,0,0,0,L,1122011218,0,120.42,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532439,474008.00
05/06/2016 07:00,2,0.266,ACTIVE,211.03,337.24,60.002,1462532403,"201051344000569","219011344069620",28.49,12.00,0,298.47,352.87,7.7,5.5,0.022,402751.8,402751.8,28989,0,0,0,L,1122011218,0,120.20,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532440,474009.00
05/06/2016 07:00,2,0.256,ACTIVE,210.80,336.64,59.965,1462532403,"201051344000983","219011344069620",28.90,12.30,0,298.47,351.67,7.5,5.3,0.027,394372.9,394372.9,29457,0,0,0,L,1122011218,0,120.65,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532441,474010.00
05/06/2016 07:00,2,0.248,ACTIVE,211.03,336.94,60.002,1462532403,"201051344001158","219011344069620",28.53,11.70,0,298.17,352.87,7.2,5.0,0.027,388947.8,388947.8,29722,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532442,474011.00
05/06/2016 07:00,2,0.268,ACTIVE,211.25,338.14,60.002,1462532403,"201051344000576","219011344069620",29.00,11.70,0,299.07,355.28,7.9,5.7,0.018,395820.6,395820.6,29134,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532443,474012.00
05/06/2016 07:00,2,0.180,ACTIVE,210.57,336.64,59.996,1462532403,"274151322000087","219011344069620",25.27,14.30,0,297.26,350.77,4.6,2.5,0.013,630200.4,630200.4,22941,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462532444,474013.00
05/06/2016 07:15,2,0.416,ACTIVE,212.38,340.55,59.949,1462533304,"201051344000645","219011344069620",28.25,13.00,0,333.03,346.26,12.0,9.6,0.062,395463.3,395463.3,29274,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533305,474014.00
05/06/2016 07:15,2,0.316,ACTIVE,211.48,338.44,59.965,1462533304,"274151322000085","219011344069620",27.73,14.30,0,333.63,342.35,8.9,6.7,0.044,658636.4,658636.4,22871,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533306,474015.00
05/06/2016 07:15,2,0.418,ACTIVE,212.38,341.75,59.975,1462533304,"201051344000633","219011344069620",28.73,12.30,0,332.13,347.46,12.2,9.8,0.066,386398.2,386398.2,29742,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533307,474016.00
05/06/2016 07:15,2,0.424,ACTIVE,212.16,340.85,59.933,1462533304,"201051344000469","219011344069620",29.10,12.30,0,330.93,345.36,12.5,10.2,0.066,387725.5,387725.5,29684,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533308,474017.00
05/06/2016 07:15,2,0.408,ACTIVE,211.48,338.74,59.975,1462533304,"201051344000646","219011344069620",29.08,12.70,0,330.03,343.25,12.1,9.7,0.057,391686.3,391686.3,34244,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533309,474018.00
05/06/2016 07:15,2,0.350,ACTIVE,211.25,337.84,59.959,1462533304,"274151322000052","219011344069620",27.81,14.30,0,332.73,342.65,9.8,7.6,0.049,669832.0,669832.0,23092,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533310,474019.00
05/06/2016 07:15,2,0.412,ACTIVE,211.93,339.04,59.970,1462533304,"201051344000585","219011344069620",29.44,13.30,0,330.03,344.45,12.4,10.0,0.062,397945.2,397945.2,34248,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533311,474020.00
05/06/2016 07:15,2,0.391,ACTIVE,211.70,337.84,59.965,1462533304,"201051344001230","219011344069620",28.94,12.70,0,330.03,342.65,11.5,9.1,0.062,395397.6,395397.6,34042,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533312,474021.00
05/06/2016 07:15,2,0.408,ACTIVE,212.38,339.04,59.970,1462533304,"201051344000582","219011344069620",28.71,12.00,0,330.93,344.15,11.9,9.6,0.062,388961.3,388961.3,34215,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533313,474022.00
05/06/2016 07:15,2,0.445,ACTIVE,211.48,338.14,59.970,1462533304,"201051344000955","219011344069620",27.89,12.70,0,330.33,342.95,12.7,10.3,0.071,400849.1,400849.1,34153,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533313,474023.00
05/06/2016 07:15,2,0.197,ACTIVE,211.48,402.77,59.965,1462533304,"274151322000094","219011344069620",37.99,14.00,0,333.93,405.47,7.7,5.5,0.035,538882.8,538882.8,24066,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533314,474024.00
05/06/2016 07:15,2,0.441,ACTIVE,211.93,339.95,59.975,1462533304,"201051344000579","219011344069620",29.08,13.30,0,330.93,345.36,13.0,10.7,0.066,401432.0,401432.0,9757,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533315,474025.00
05/06/2016 07:15,2,0.424,ACTIVE,211.93,338.14,60.002,1462533304,"201051344000890","219011344069620",29.42,13.00,0,330.03,343.55,12.7,10.3,0.062,398019.1,398019.1,34173,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533316,474026.00
05/06/2016 07:15,2,0.414,ACTIVE,211.93,338.74,59.970,1462533304,"201051344000438","219011344069620",29.72,12.30,0,330.93,344.15,12.5,10.1,0.057,400160.2,400160.2,34180,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533317,474027.00
05/06/2016 07:15,2,0.457,ACTIVE,212.16,339.34,59.965,1462533304,"201051344000417","219011344069620",28.33,13.00,0,330.33,343.85,13.1,10.8,0.066,393046.4,393046.4,34335,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533318,474028.00
05/06/2016 07:15,2,0.322,ACTIVE,211.25,338.14,59.975,1462533304,"274151322000083","219011344069620",27.83,14.00,0,333.33,342.35,9.1,6.9,0.044,663857.5,663857.5,23158,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533319,474029.00
05/06/2016 07:15,2,0.348,ACTIVE,211.93,338.44,59.965,1462533304,"274151322000076","219011344069620",28.39,14.70,0,334.54,343.25,10.0,7.7,0.057,706500.3,706500.3,23158,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533320,474030.00
05/06/2016 07:15,2,0.412,ACTIVE,211.93,339.95,59.933,1462533304,"201051344000868","219011344069620",28.96,12.70,0,330.93,345.06,12.1,9.8,0.066,386764.9,386764.9,29409,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533321,474031.00
05/06/2016 07:15,2,0.336,ACTIVE,211.25,339.04,59.970,1462533304,"274151322000095","219011344069620",27.87,13.70,0,333.03,342.35,9.5,7.2,0.053,699337.2,699337.2,23061,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533322,474032.00
05/06/2016 07:15,2,0.391,ACTIVE,211.70,341.45,59.975,1462533304,"201051344000988","219011344069620",29.32,13.00,0,330.63,346.56,11.6,9.3,0.075,384080.6,384080.6,29704,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533323,474033.00
05/06/2016 07:15,2,0.414,ACTIVE,211.93,338.74,59.970,1462533304,"201051344001025","219011344069620",28.51,12.30,0,330.33,343.55,12.0,9.6,0.062,397804.0,397804.0,34221,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533324,474034.00
05/06/2016 07:15,2,0.430,ACTIVE,211.93,339.65,59.970,1462533304,"201051344000458","219011344069620",28.37,14.00,0,330.93,345.06,12.4,10.0,0.066,394772.7,394772.7,29626,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533324,474035.00
05/06/2016 07:15,2,0.406,ACTIVE,212.38,341.75,59.933,1462533304,"201051344000853","219011344069620",29.18,12.70,0,333.33,346.26,12.1,9.7,0.071,393248.4,393248.4,29223,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533325,474036.00
05/06/2016 07:15,2,0.408,ACTIVE,212.16,339.34,59.970,1462533304,"201051344000685","219011344069620",28.09,12.70,0,330.93,344.45,11.6,9.3,0.071,399667.5,399667.5,34058,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533326,474037.00
05/06/2016 07:15,2,0.404,ACTIVE,212.16,339.34,59.933,1462533304,"201051344000917","219011344069620",28.01,13.30,0,328.82,344.15,11.5,9.2,0.066,396606.5,396606.5,34055,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533327,474038.00
05/06/2016 07:15,2,0.393,ACTIVE,212.16,339.34,60.012,1462533304,"201051344001145","219011344069620",28.37,12.30,0,331.83,344.15,11.3,9.0,0.057,401800.4,401800.4,33917,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533328,474039.00
05/06/2016 07:15,2,0.416,ACTIVE,212.16,339.34,59.975,1462533304,"201051344000651","219011344069620",28.71,11.70,0,331.23,344.45,12.1,9.8,0.071,393911.2,393911.2,34277,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533329,474040.00
05/06/2016 07:15,2,0.307,ACTIVE,211.03,338.44,59.965,1462533304,"274151322000088","219011344069620",26.96,14.70,0,332.73,341.45,8.4,6.2,0.044,642307.8,642307.8,22833,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533330,474041.00
05/06/2016 07:15,2,0.408,ACTIVE,211.48,337.54,60.023,1462533304,"201051344001135","219011344069620",29.24,12.70,0,330.33,343.55,12.1,9.8,0.062,390108.7,390108.7,34227,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533332,474042.00
05/06/2016 07:15,2,0.420,ACTIVE,211.70,340.55,59.981,1462533304,"201051344000594","219011344069620",29.34,13.00,0,330.33,344.76,12.5,10.1,0.066,398221.8,398221.8,29667,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533333,474043.00
05/06/2016 07:15,2,0.408,ACTIVE,211.93,338.44,60.002,1462533304,"201051344001203","219011344069620",29.04,12.70,0,331.83,344.45,12.0,9.7,0.062,396849.5,396849.5,34236,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533334,474044.00
05/06/2016 07:15,2,0.324,ACTIVE,211.25,339.04,59.981,1462533304,"274151322000054","219011344069620",27.51,15.30,0,332.43,342.35,9.0,6.8,0.053,656290.1,656290.1,22863,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533335,474045.00
05/06/2016 07:15,2,0.420,ACTIVE,212.38,339.95,60.007,1462533304,"201051344000867","219011344069620",28.69,13.30,0,331.23,345.66,12.2,9.9,0.066,386057.9,386057.9,29669,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533336,474046.00
05/06/2016 07:15,2,0.432,ACTIVE,211.93,339.04,60.023,1462533304,"201051344001093","219011344069620",29.32,13.30,0,330.03,343.55,12.8,10.5,0.053,395587.2,395587.2,34105,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533336,474047.00
05/06/2016 07:15,2,0.371,ACTIVE,211.93,341.15,59.981,1462533304,"201051344000900","219011344069620",28.21,12.70,0,330.63,345.36,10.7,8.4,0.066,401512.2,401512.2,29052,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533338,474048.00
05/06/2016 07:15,2,0.434,ACTIVE,212.38,341.15,60.028,1462533304,"201051344000648","219011344069620",28.41,12.00,0,332.43,345.66,12.5,10.2,0.071,393893.1,393893.1,29355,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533339,474049.00
05/06/2016 07:15,2,0.430,ACTIVE,212.16,340.25,59.954,1462533304,"201051344000569","219011344069620",28.41,13.00,0,332.13,345.36,12.4,10.1,0.066,402753.7,402753.7,28990,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533339,474050.00
05/06/2016 07:15,2,0.420,ACTIVE,211.93,340.85,59.986,1462533304,"201051344000983","219011344069620",28.49,13.00,0,331.23,345.36,12.2,9.8,0.071,394374.8,394374.8,29458,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533340,474051.00
05/06/2016 07:15,2,0.400,ACTIVE,212.16,340.85,59.981,1462533304,"201051344001158","219011344069620",29.04,12.30,0,331.53,345.36,11.8,9.5,0.071,388949.5,388949.5,29723,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533341,474052.00
05/06/2016 07:15,2,0.426,ACTIVE,212.38,342.05,59.986,1462533304,"201051344000576","219011344069620",28.71,12.30,0,333.03,345.96,12.4,10.1,0.066,395822.5,395822.5,29135,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533342,474053.00
05/06/2016 07:15,2,0.330,ACTIVE,211.48,337.54,59.986,1462533304,"274151322000087","219011344069620",27.02,15.80,0,333.03,342.05,9.0,6.8,0.040,630201.5,630201.5,22942,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533343,474054.00
05/06/2016 07:15,2,0.215,ACTIVE,212.16,412.98,59.965,1462533304,"274151322000068","219011344069620",39.08,15.50,0,334.54,415.99,8.6,6.3,0.035,538593.7,538593.7,24275,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462533344,474055.00
05/06/2016 07:30,2,0.512,ACTIVE,212.38,341.15,59.970,1462534204,"201051344000645","219011344069620",29.26,14.00,0,334.24,347.46,15.2,12.7,0.097,395466.2,395466.2,29275,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534205,474056.00
05/06/2016 07:30,2,0.428,ACTIVE,211.48,339.65,59.970,1462534204,"274151322000085","219011344069620",27.77,15.00,0,334.24,343.55,12.0,9.7,0.071,658638.6,658638.6,22872,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534206,474057.00
05/06/2016 07:30,2,0.518,ACTIVE,212.16,342.05,59.970,1462534204,"201051344000633","219011344069620",29.20,13.30,0,333.93,349.56,15.3,12.9,0.093,386401.2,386401.2,29743,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534207,474058.00
05/06/2016 07:30,2,0.535,ACTIVE,212.16,341.45,59.996,1462534204,"201051344000469","219011344069620",29.02,13.00,0,332.73,347.46,15.7,13.3,0.093,387728.6,387728.6,29685,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534208,474059.00
05/06/2016 07:30,2,0.518,ACTIVE,211.70,339.34,59.949,1462534204,"201051344000646","219011344069620",28.84,13.70,0,330.63,345.96,15.2,12.7,0.088,391689.2,391689.2,34245,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534209,474060.00
05/06/2016 07:30,2,0.453,ACTIVE,211.03,338.44,59.996,1462534204,"274151322000052","219011344069620",28.29,15.50,0,333.63,344.45,13.0,10.6,0.075,669834.4,669834.4,23093,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534210,474061.00
05/06/2016 07:30,2,0.531,ACTIVE,212.16,339.65,59.970,1462534204,"201051344000585","219011344069620",28.55,14.30,0,332.43,346.26,15.4,12.9,0.097,397948.1,397948.1,34249,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534211,474062.00
05/06/2016 07:30,2,0.490,ACTIVE,211.93,339.34,59.965,1462534204,"201051344001230","219011344069620",29.22,13.70,0,330.63,345.06,14.6,12.2,0.084,395400.4,395400.4,34043,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534212,474063.00
05/06/2016 07:30,2,0.512,ACTIVE,212.61,339.95,59.970,1462534204,"201051344000582","219011344069620",28.86,13.00,0,332.43,346.56,15.0,12.5,0.080,388964.2,388964.2,34216,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534212,474064.00
05/06/2016 07:30,2,0.551,ACTIVE,211.48,339.34,59.970,1462534204,"201051344000955","219011344069620",28.71,13.70,0,330.33,345.36,16.0,13.6,0.097,400852.3,400852.3,34154,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534213,474065.00
05/06/2016 07:30,2,0.270,ACTIVE,211.25,406.37,59.965,1462534204,"274151322000094","219011344069620",38.17,15.80,0,335.14,420.80,10.5,8.2,0.062,538884.6,538884.6,24067,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534214,474066.00
05/06/2016 07:30,2,0.547,ACTIVE,211.93,340.25,59.959,1462534204,"201051344000579","219011344069620",29.38,14.00,0,333.33,347.16,16.3,13.8,0.093,401435.2,401435.2,9758,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534215,474067.00
05/06/2016 07:30,2,0.537,ACTIVE,211.70,339.34,59.970,1462534204,"201051344000890","219011344069620",28.75,14.00,0,331.53,345.96,15.7,13.2,0.093,398022.2,398022.2,34174,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534216,474068.00
05/06/2016 07:30,2,0.521,ACTIVE,212.16,339.95,59.975,1462534204,"201051344000438","219011344069620",29.58,13.70,0,332.13,346.56,15.6,13.2,0.097,400163.2,400163.2,34181,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534217,474069.00
05/06/2016 07:30,2,0.553,ACTIVE,212.16,339.95,59.970,1462534204,"201051344000417","219011344069620",29.00,14.00,0,331.83,346.26,16.3,13.8,0.097,393049.6,393049.6,34336,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534218,474070.00
05/06/2016 07:30,2,0.432,ACTIVE,211.25,337.84,59.970,1462534204,"274151322000083","219011344069620",27.79,15.00,0,333.33,343.85,12.2,9.8,0.062,663859.7,663859.7,23159,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534219,474071.00
05/06/2016 07:30,2,0.453,ACTIVE,211.93,338.74,59.959,1462534204,"274151322000076","219011344069620",29.16,15.50,0,335.14,344.76,13.4,11.1,0.084,706502.8,706502.8,23159,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534220,474072.00
05/06/2016 07:30,2,0.543,ACTIVE,211.93,340.85,59.986,1462534204,"201051344000868","219011344069620",27.10,13.70,0,333.03,347.46,14.9,12.5,0.093,386767.9,386767.9,29410,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534221,474073.00
05/06/2016 07:30,2,0.434,ACTIVE,211.48,340.55,59.954,1462534204,"274151322000095","219011344069620",28.77,14.70,0,333.93,343.55,12.7,10.3,0.075,699339.5,699339.5,23062,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534221,474074.00
05/06/2016 07:30,2,0.504,ACTIVE,212.16,342.35,59.970,1462534204,"201051344000988","219011344069620",28.82,14.00,0,332.43,349.56,14.8,12.3,0.097,384083.4,384083.4,29705,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534222,474075.00
05/06/2016 07:30,2,0.502,ACTIVE,211.93,339.04,59.959,1462534204,"201051344001025","219011344069620",29.74,13.30,0,332.13,346.26,15.2,12.7,0.097,397806.9,397806.9,34222,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534223,474076.00
05/06/2016 07:30,2,0.521,ACTIVE,211.93,340.85,59.970,1462534204,"201051344000458","219011344069620",29.32,14.70,0,333.03,346.56,15.5,13.1,0.097,394775.7,394775.7,29627,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534224,474077.00
05/06/2016 07:30,2,0.518,ACTIVE,212.61,341.75,60.007,1462534204,"201051344000853","219011344069620",29.10,13.70,0,335.14,348.96,15.3,12.8,0.097,393251.4,393251.4,29224,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534225,474078.00
05/06/2016 07:30,2,0.490,ACTIVE,212.38,340.85,59.922,1462534204,"201051344000685","219011344069620",29.56,13.70,0,331.83,346.26,14.7,12.2,0.093,399670.3,399670.3,34059,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534226,474079.00
05/06/2016 07:30,2,0.488,ACTIVE,212.16,340.55,59.933,1462534204,"201051344000917","219011344069620",29.12,14.30,0,331.83,346.86,14.4,12.0,0.088,396609.3,396609.3,34056,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534227,474080.00
05/06/2016 07:30,2,0.471,ACTIVE,212.38,340.25,59.981,1462534204,"201051344001145","219011344069620",29.66,13.30,0,333.33,346.56,14.2,11.8,0.088,401803.1,401803.1,33918,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534229,474081.00
05/06/2016 07:30,2,0.518,ACTIVE,212.38,340.55,59.970,1462534204,"201051344000651","219011344069620",29.04,13.00,0,333.03,346.86,15.3,12.8,0.088,393914.2,393914.2,34278,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534229,474082.00
05/06/2016 07:30,2,0.408,ACTIVE,211.03,338.74,59.975,1462534204,"274151322000088","219011344069620",27.85,15.80,0,332.73,343.25,11.5,9.2,0.066,642309.8,642309.8,22834,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534230,474083.00
05/06/2016 07:30,2,0.293,ACTIVE,211.93,406.07,59.959,1462534204,"274151322000068","219011344069620",38.33,17.00,0,336.04,421.40,11.3,9.0,0.053,538595.7,538595.7,24276,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534231,474084.00
05/06/2016 07:30,2,0.492,ACTIVE,211.93,338.74,59.981,1462534204,"201051344001135","219011344069620",30.10,13.70,0,331.83,345.06,15.1,12.6,0.088,390111.7,390111.7,34228,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534232,474085.00
05/06/2016 07:30,2,0.518,ACTIVE,211.70,340.55,59.959,1462534204,"201051344000594","219011344069620",29.64,14.00,0,332.13,347.16,15.6,13.1,0.097,398224.8,398224.8,29668,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534233,474086.00
05/06/2016 07:30,2,0.516,ACTIVE,212.38,339.65,59.949,1462534204,"201051344001203","219011344069620",28.86,13.70,0,332.13,346.86,15.1,12.6,0.093,396852.4,396852.4,34237,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534234,474087.00
05/06/2016 07:30,2,0.432,ACTIVE,211.03,339.34,59.954,1462534204,"274151322000054","219011344069620",27.87,16.00,0,333.63,343.85,12.2,9.8,0.071,656292.3,656292.3,22864,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534235,474088.00
05/06/2016 07:30,2,0.512,ACTIVE,212.16,339.95,59.959,1462534204,"201051344000867","219011344069620",29.42,14.30,0,333.63,346.86,15.2,12.8,0.097,386060.9,386060.9,29670,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534236,474089.00
05/06/2016 07:30,2,0.508,ACTIVE,212.16,339.65,59.959,1462534204,"201051344001093","219011344069620",30.10,14.30,0,332.43,346.56,15.6,13.1,0.088,395590.3,395590.3,34106,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534237,474090.00
05/06/2016 07:30,2,0.475,ACTIVE,211.93,340.85,59.959,1462534204,"201051344000900","219011344069620",28.55,13.70,0,333.63,347.16,13.8,11.3,0.093,401514.8,401514.8,29053,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534238,474091.00
05/06/2016 07:30,2,0.527,ACTIVE,212.16,340.25,59.954,1462534204,"201051344000648","219011344069620",29.40,13.00,0,334.54,347.46,15.7,13.2,0.088,393896.2,393896.2,29356,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534239,474092.00
05/06/2016 07:30,2,0.520,ACTIVE,212.16,340.85,59.965,1462534204,"201051344000569","219011344069620",29.48,14.00,0,334.54,347.46,15.5,13.1,0.097,402756.7,402756.7,28991,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534240,474093.00
05/06/2016 07:30,2,0.525,ACTIVE,211.70,340.25,59.954,1462534204,"201051344000983","219011344069620",28.21,14.00,0,333.63,347.46,15.0,12.6,0.097,394377.7,394377.7,29459,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534241,474094.00
05/06/2016 07:30,2,0.512,ACTIVE,211.93,340.25,59.970,1462534204,"201051344001158","219011344069620",28.35,13.70,0,333.63,347.16,14.7,12.3,0.097,388952.4,388952.4,29724,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534242,474095.00
05/06/2016 07:30,2,0.527,ACTIVE,212.38,341.75,59.949,1462534204,"201051344000576","219011344069620",28.96,13.30,0,333.63,348.96,15.5,13.0,0.093,395825.6,395825.6,29136,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534243,474096.00
05/06/2016 07:30,2,0.422,ACTIVE,211.48,340.85,59.965,1462534204,"274151322000087","219011344069620",27.89,17.00,0,333.63,343.85,12.0,9.6,0.057,630203.7,630203.7,22943,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462534244,474097.00
05/06/2016 07:45,2,0.729,ACTIVE,212.61,343.85,59.970,1462535103,"201051344000645","219011344069620",29.34,15.30,0,334.54,352.57,21.7,19.0,0.155,395470.2,395470.2,29276,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535105,474098.00
05/06/2016 07:45,2,0.613,ACTIVE,211.70,339.65,59.959,1462535103,"274151322000085","219011344069620",28.39,16.00,0,334.84,346.56,17.7,15.1,0.106,658641.7,658641.7,22873,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535106,474099.00
