ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 07:45,2,0.738,ACTIVE,212.61,345.36,59.965,1462535103,"201051344000633","219011344069620",29.32,14.70,0,333.33,354.07,21.9,19.3,0.164,386405.2,386405.2,29744,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535107,474100.00
05/06/2016 07:45,2,0.732,ACTIVE,212.38,344.15,59.991,1462535103,"201051344000469","219011344069620",30.12,14.30,0,332.43,352.87,22.4,19.7,0.168,387732.7,387732.7,29686,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535107,474101.00
05/06/2016 07:45,2,0.701,ACTIVE,211.70,342.05,60.007,1462535103,"201051344000646","219011344069620",29.74,15.00,0,331.83,350.47,21.2,18.5,0.159,391693.1,391693.1,34246,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535108,474102.00
05/06/2016 07:45,2,0.650,ACTIVE,211.03,338.74,59.981,1462535103,"274151322000052","219011344069620",28.78,16.70,0,333.63,347.46,19.0,16.4,0.106,669837.8,669837.8,23094,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535109,474103.00
05/06/2016 07:45,2,0.701,ACTIVE,212.16,341.75,59.954,1462535103,"201051344000585","219011344069620",29.30,15.30,0,331.83,350.47,20.8,18.2,0.150,397952.0,397952.0,34250,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535110,474104.00
05/06/2016 07:45,2,0.705,ACTIVE,211.93,341.15,59.970,1462535103,"201051344001230","219011344069620",29.38,15.00,0,330.63,349.56,21.0,18.4,0.146,395404.2,395404.2,34044,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535111,474105.00
05/06/2016 07:45,2,0.697,ACTIVE,212.61,342.05,59.975,1462535103,"201051344000582","219011344069620",29.40,14.30,0,332.73,351.07,20.8,18.2,0.146,388968.1,388968.1,34217,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535112,474106.00
05/06/2016 07:45,2,0.758,ACTIVE,211.70,341.15,59.965,1462535103,"201051344000955","219011344069620",29.90,15.00,0,330.33,350.17,23.0,20.2,0.164,400856.5,400856.5,34155,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535113,474107.00
05/06/2016 07:45,2,0.406,ACTIVE,211.48,412.38,59.965,1462535103,"274151322000094","219011344069620",38.70,17.30,0,335.74,431.62,15.9,13.4,0.097,538887.3,538887.3,24068,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535114,474108.00
05/06/2016 07:45,2,0.746,ACTIVE,212.38,343.25,59.975,1462535103,"201051344000579","219011344069620",30.08,15.30,0,333.03,352.27,22.8,20.1,0.159,401439.4,401439.4,9759,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535115,474109.00
05/06/2016 07:45,2,0.746,ACTIVE,211.93,340.85,59.922,1462535103,"201051344000890","219011344069620",29.82,15.30,0,331.83,350.47,22.6,19.9,0.155,398026.4,398026.4,34175,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535116,474110.00
05/06/2016 07:45,2,0.723,ACTIVE,212.16,342.35,59.954,1462535103,"201051344000438","219011344069620",30.18,14.70,0,332.43,351.07,22.1,19.4,0.155,400167.3,400167.3,34182,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535117,474111.00
05/06/2016 07:45,2,0.752,ACTIVE,212.16,341.75,59.970,1462535103,"201051344000417","219011344069620",29.24,15.00,0,332.13,350.47,22.3,19.6,0.159,393053.8,393053.8,34337,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535118,474112.00
05/06/2016 07:45,2,0.594,ACTIVE,211.48,342.65,59.986,1462535103,"274151322000083","219011344069620",28.78,16.30,0,334.54,346.86,17.3,14.8,0.115,663862.8,663862.8,23160,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535119,474113.00
05/06/2016 07:45,2,0.670,ACTIVE,211.93,341.15,59.959,1462535103,"274151322000076","219011344069620",29.70,16.70,0,332.73,348.36,20.2,17.6,0.133,706506.4,706506.4,23160,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535119,474114.00
05/06/2016 07:45,2,0.734,ACTIVE,212.16,342.95,59.970,1462535103,"201051344000868","219011344069620",29.66,14.30,0,333.63,351.97,22.1,19.4,0.155,386772.0,386772.0,29411,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535120,474115.00
05/06/2016 07:45,2,0.631,ACTIVE,211.25,342.65,59.965,1462535103,"274151322000095","219011344069620",29.10,15.80,0,334.24,346.86,18.6,16.0,0.115,699342.8,699342.8,23063,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535121,474116.00
05/06/2016 07:45,2,0.730,ACTIVE,212.16,344.45,59.944,1462535103,"201051344000988","219011344069620",29.32,15.30,0,333.63,354.07,21.7,19.0,0.168,384087.4,384087.4,29706,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535122,474117.00
05/06/2016 07:45,2,0.713,ACTIVE,211.93,340.85,59.970,1462535103,"201051344001025","219011344069620",29.38,14.70,0,332.13,350.47,21.3,18.6,0.150,397810.9,397810.9,34223,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535123,474118.00
05/06/2016 07:45,2,0.723,ACTIVE,211.93,342.95,59.981,1462535103,"201051344000458","219011344069620",29.20,15.80,0,333.03,351.67,21.4,18.7,0.159,394779.7,394779.7,29628,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535124,474119.00
05/06/2016 07:45,2,0.703,ACTIVE,212.61,344.45,59.986,1462535103,"201051344000853","219011344069620",29.86,15.00,0,334.24,353.17,21.3,18.6,0.155,393255.3,393255.3,29225,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535125,474120.00
05/06/2016 07:45,2,0.693,ACTIVE,212.16,342.65,59.970,1462535103,"201051344000685","219011344069620",29.56,15.00,0,332.73,350.77,20.8,18.2,0.159,399674.2,399674.2,34060,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535126,474121.00
05/06/2016 07:45,2,0.684,ACTIVE,212.16,342.05,59.975,1462535103,"201051344000917","219011344069620",29.16,15.50,0,331.53,350.77,20.2,17.6,0.146,396613.0,396613.0,34057,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535127,474122.00
05/06/2016 07:45,2,0.668,ACTIVE,212.16,342.05,59.981,1462535103,"201051344001145","219011344069620",29.56,14.70,0,333.03,350.47,20.1,17.4,0.146,401806.8,401806.8,33919,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535128,474123.00
05/06/2016 07:45,2,0.711,ACTIVE,212.16,342.05,59.975,1462535103,"201051344000651","219011344069620",29.64,14.00,0,333.63,350.77,21.4,18.7,0.150,393918.2,393918.2,34279,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535129,474124.00
05/06/2016 07:45,2,0.604,ACTIVE,211.03,339.34,59.970,1462535103,"274151322000088","219011344069620",28.33,16.70,0,333.93,346.26,17.3,14.8,0.102,642312.8,642312.8,22835,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535130,474125.00
05/06/2016 07:45,2,0.428,ACTIVE,212.16,408.48,59.954,1462535103,"274151322000068","219011344069620",38.37,19.00,0,336.34,435.83,16.7,14.2,0.097,538598.6,538598.6,24277,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535130,474126.00
05/06/2016 07:45,2,0.713,ACTIVE,211.70,341.15,59.965,1462535103,"201051344001135","219011344069620",29.74,14.70,0,331.53,349.86,21.5,18.8,0.150,390115.7,390115.7,34229,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535131,474127.00
05/06/2016 07:45,2,0.744,ACTIVE,211.70,342.35,59.970,1462535103,"201051344000594","219011344069620",29.54,15.00,0,331.53,351.67,22.3,19.6,0.164,398229.0,398229.0,29669,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535132,474128.00
05/06/2016 07:45,2,0.738,ACTIVE,211.93,342.05,59.965,1462535103,"201051344001203","219011344069620",29.18,14.70,0,332.73,352.27,21.9,19.2,0.159,396856.4,396856.4,34238,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535133,474129.00
05/06/2016 07:45,2,0.613,ACTIVE,211.25,339.34,59.970,1462535103,"274151322000054","219011344069620",28.80,17.00,0,334.24,346.86,17.9,15.4,0.106,656295.5,656295.5,22865,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535134,474130.00
05/06/2016 07:45,2,0.740,ACTIVE,212.38,342.05,59.970,1462535103,"201051344000867","219011344069620",29.44,15.30,0,333.33,351.97,22.1,19.4,0.159,386064.9,386064.9,29671,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535135,474131.00
05/06/2016 07:45,2,0.775,ACTIVE,211.93,342.35,59.981,1462535103,"201051344001093","219011344069620",29.60,15.50,0,331.83,351.67,23.2,20.5,0.159,395594.5,395594.5,34107,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535136,474132.00
05/06/2016 07:45,2,0.707,ACTIVE,212.16,343.25,59.949,1462535103,"201051344000900","219011344069620",28.77,14.70,0,332.73,352.27,20.6,18.0,0.155,401518.5,401518.5,29054,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535137,474133.00
05/06/2016 07:45,2,0.732,ACTIVE,212.38,341.75,59.975,1462535103,"201051344000648","219011344069620",29.58,14.30,0,333.93,352.27,22.0,19.3,0.159,393900.3,393900.3,29357,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535138,474134.00
05/06/2016 07:45,2,0.717,ACTIVE,212.16,342.35,59.965,1462535103,"201051344000569","219011344069620",30.02,15.30,0,333.63,351.97,21.8,19.1,0.155,402760.8,402760.8,28992,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535139,474135.00
05/06/2016 07:45,2,0.725,ACTIVE,212.16,343.25,59.970,1462535103,"201051344000983","219011344069620",29.28,15.30,0,332.73,351.97,21.6,18.9,0.155,394381.7,394381.7,29460,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535139,474136.00
05/06/2016 07:45,2,0.723,ACTIVE,212.38,343.25,59.970,1462535103,"201051344001158","219011344069620",29.54,14.70,0,332.73,352.87,21.7,19.0,0.164,388956.3,388956.3,29725,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535140,474137.00
05/06/2016 07:45,2,0.725,ACTIVE,212.61,344.15,59.981,1462535103,"201051344000576","219011344069620",29.70,14.70,0,332.73,352.87,21.8,19.1,0.150,395829.6,395829.6,29137,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535141,474138.00
05/06/2016 07:45,2,0.602,ACTIVE,211.48,340.55,59.970,1462535103,"274151322000087","219011344069620",28.57,18.00,0,334.54,346.86,17.4,14.9,0.102,630206.8,630206.8,22944,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462535142,474139.00
05/06/2016 08:00,2,1.184,ACTIVE,212.38,346.86,59.975,1462536004,"201051344000645","219011344069620",29.82,16.30,0,334.54,362.19,35.8,32.6,0.278,395476.6,395476.6,29277,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536005,474140.00
05/06/2016 08:00,2,1.029,ACTIVE,210.57,346.26,59.975,1462536004,"274151322000085","219011344069620",29.06,17.30,0,331.53,352.57,30.3,27.3,0.203,658646.9,658646.9,22874,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536006,474141.00
05/06/2016 08:00,2,1.205,ACTIVE,212.16,348.66,59.975,1462536004,"201051344000633","219011344069620",29.72,15.80,0,333.63,362.79,36.3,33.1,0.287,386411.7,386411.7,29745,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536007,474142.00
05/06/2016 08:00,2,1.223,ACTIVE,211.93,346.86,59.970,1462536004,"201051344000469","219011344069620",29.88,15.80,0,332.73,362.49,37.1,33.9,0.301,387739.4,387739.4,29687,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536008,474143.00
05/06/2016 08:00,2,1.148,ACTIVE,211.48,346.26,59.975,1462536004,"201051344000646","219011344069620",29.80,16.00,0,330.93,360.69,34.7,31.6,0.274,391699.3,391699.3,34247,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536009,474144.00
05/06/2016 08:00,2,1.082,ACTIVE,210.57,346.86,59.922,1462536004,"274151322000052","219011344069620",29.32,17.80,0,330.63,353.77,32.1,29.1,0.221,669843.4,669843.4,23095,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536010,474145.00
05/06/2016 08:00,2,1.115,ACTIVE,212.16,346.86,60.018,1462536004,"201051344000585","219011344069620",29.98,16.70,0,332.73,360.08,33.9,30.8,0.256,397958.1,397958.1,34251,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536011,474146.00
05/06/2016 08:00,2,1.168,ACTIVE,211.70,345.36,59.975,1462536004,"201051344001230","219011344069620",30.10,16.70,0,330.63,359.78,35.6,32.5,0.283,395410.6,395410.6,34045,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536012,474147.00
05/06/2016 08:00,2,1.139,ACTIVE,212.38,347.16,59.944,1462536004,"201051344000582","219011344069620",29.70,15.80,0,332.13,361.29,34.2,31.1,0.265,388974.2,388974.2,34218,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536013,474148.00
05/06/2016 08:00,2,1.242,ACTIVE,211.48,346.56,59.981,1462536004,"201051344000955","219011344069620",29.92,16.30,0,331.23,360.99,37.7,34.4,0.305,400863.3,400863.3,34156,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536014,474149.00
05/06/2016 08:00,2,0.693,ACTIVE,211.03,420.20,59.986,1462536004,"274151322000094","219011344069620",39.28,19.30,0,335.74,439.13,27.8,24.9,0.181,538892.1,538892.1,24069,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536015,474150.00
05/06/2016 08:00,2,1.219,ACTIVE,211.93,346.86,59.970,1462536004,"201051344000579","219011344069620",30.04,16.70,0,333.63,362.49,37.1,33.9,0.296,401446.2,401446.2,9760,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536016,474151.00
05/06/2016 08:00,2,1.219,ACTIVE,211.70,346.26,59.975,1462536004,"201051344000890","219011344069620",30.00,16.70,0,332.13,361.29,37.1,33.9,0.287,398033.1,398033.1,34176,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536017,474152.00
05/06/2016 08:00,2,1.211,ACTIVE,212.16,347.16,59.975,1462536004,"201051344000438","219011344069620",29.78,16.00,0,332.43,362.49,36.6,33.4,0.292,400174.0,400174.0,34183,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536018,474153.00
05/06/2016 08:00,2,1.191,ACTIVE,212.16,346.86,60.018,1462536004,"201051344000417","219011344069620",29.76,16.30,0,331.23,360.69,36.0,32.8,0.283,393060.4,393060.4,34338,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536018,474154.00
05/06/2016 08:00,2,0.986,ACTIVE,210.80,346.86,59.907,1462536004,"274151322000083","219011344069620",29.56,17.30,0,332.43,352.57,29.5,26.5,0.208,663868.0,663868.0,23161,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536019,474155.00
05/06/2016 08:00,2,1.145,ACTIVE,211.25,349.56,59.970,1462536004,"274151322000076","219011344069620",30.04,18.00,0,332.13,355.28,34.8,31.7,0.234,706512.6,706512.6,23161,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536020,474156.00
05/06/2016 08:00,2,1.230,ACTIVE,211.70,346.56,59.975,1462536004,"201051344000868","219011344069620",29.36,15.80,0,332.73,361.59,36.6,33.4,0.292,386778.6,386778.6,29412,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536021,474157.00
05/06/2016 08:00,2,1.070,ACTIVE,210.57,346.26,59.965,1462536004,"274151322000095","219011344069620",29.72,17.30,0,330.93,353.47,32.2,29.2,0.212,699348.5,699348.5,23064,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536022,474158.00
05/06/2016 08:00,2,1.221,ACTIVE,211.93,348.66,59.970,1462536004,"201051344000988","219011344069620",29.60,16.30,0,333.03,363.99,36.6,33.4,0.309,384094.0,384094.0,29707,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536023,474159.00
05/06/2016 08:00,2,1.172,ACTIVE,211.70,345.96,59.965,1462536004,"201051344001025","219011344069620",29.62,16.00,0,332.43,360.99,35.2,32.0,0.270,397817.3,397817.3,34224,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536024,474160.00
05/06/2016 08:00,2,1.170,ACTIVE,211.93,346.26,59.975,1462536004,"201051344000458","219011344069620",29.72,17.30,0,333.33,360.99,35.2,32.1,0.292,394786.1,394786.1,29629,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536025,474161.00
05/06/2016 08:00,2,1.182,ACTIVE,212.61,347.76,59.975,1462536004,"201051344000853","219011344069620",29.62,16.30,0,335.14,362.49,35.5,32.3,0.292,393261.7,393261.7,29226,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536026,474162.00
05/06/2016 08:00,2,1.131,ACTIVE,212.16,347.16,59.981,1462536004,"201051344000685","219011344069620",30.20,16.00,0,331.53,361.59,34.6,31.5,0.292,399680.4,399680.4,34061,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536027,474163.00
05/06/2016 08:00,2,1.135,ACTIVE,211.93,346.86,59.996,1462536004,"201051344000917","219011344069620",29.54,17.00,0,331.83,360.69,34.0,30.9,0.274,396619.1,396619.1,34058,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536027,474164.00
05/06/2016 08:00,2,1.100,ACTIVE,211.93,345.96,59.975,1462536004,"201051344001145","219011344069620",30.16,16.00,0,332.43,360.38,33.6,30.5,0.270,401812.9,401812.9,33920,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536028,474165.00
05/06/2016 08:00,2,1.172,ACTIVE,212.16,347.46,59.965,1462536004,"201051344000651","219011344069620",29.78,15.50,0,332.13,361.59,35.4,32.2,0.278,393924.6,393924.6,34280,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536029,474166.00
05/06/2016 08:00,2,1.033,ACTIVE,210.57,342.05,59.970,1462536004,"274151322000088","219011344069620",28.88,17.80,0,330.93,352.87,30.2,27.2,0.203,642318.1,642318.1,22836,0,0,0,L,1151911521,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536030,474167.00
05/06/2016 08:00,2,0.686,ACTIVE,211.48,423.81,59.975,1462536004,"274151322000068","219011344069620",39.96,20.30,0,331.83,441.24,27.7,24.8,0.181,538603.5,538603.5,24278,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536031,474168.00
05/06/2016 08:00,2,1.158,ACTIVE,211.70,345.96,59.975,1462536004,"201051344001135","219011344069620",30.10,16.00,0,332.43,360.08,35.3,32.2,0.278,390122.1,390122.1,34230,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536032,474169.00
05/06/2016 08:00,2,1.213,ACTIVE,211.48,346.26,59.991,1462536004,"201051344000594","219011344069620",29.92,16.00,0,332.43,361.59,36.7,33.5,0.292,398235.7,398235.7,29670,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536033,474170.00
05/06/2016 08:00,2,1.221,ACTIVE,212.16,346.56,59.928,1462536004,"201051344001203","219011344069620",29.58,16.30,0,331.53,363.09,36.6,33.4,0.296,396863.1,396863.1,34239,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536034,474171.00
05/06/2016 08:00,2,1.039,ACTIVE,210.80,344.45,59.975,1462536004,"274151322000054","219011344069620",29.02,18.30,0,331.23,353.17,30.6,27.6,0.212,656300.9,656300.9,22866,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536035,474172.00
05/06/2016 08:00,2,1.217,ACTIVE,212.16,345.96,59.954,1462536004,"201051344000867","219011344069620",29.78,16.70,0,332.43,361.29,36.8,33.6,0.287,386071.6,386071.6,29672,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536036,474173.00
05/06/2016 08:00,2,1.277,ACTIVE,212.16,348.06,59.986,1462536004,"201051344001093","219011344069620",29.76,16.70,0,332.43,362.79,38.5,35.2,0.301,395601.7,395601.7,34108,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536037,474174.00
05/06/2016 08:00,2,1.180,ACTIVE,211.70,347.16,59.975,1462536004,"201051344000900","219011344069620",29.60,15.80,0,333.33,361.89,35.4,32.2,0.292,401524.9,401524.9,29055,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536038,474175.00
05/06/2016 08:00,2,1.184,ACTIVE,212.16,346.86,59.949,1462536004,"201051344000648","219011344069620",29.74,15.50,0,333.63,361.59,35.7,32.5,0.287,393906.8,393906.8,29358,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536039,474176.00
05/06/2016 08:00,2,1.180,ACTIVE,211.93,346.86,59.938,1462536004,"201051344000569","219011344069620",29.84,16.30,0,333.33,361.29,35.7,32.5,0.287,402767.3,402767.3,28993,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536040,474177.00
05/06/2016 08:00,2,1.166,ACTIVE,212.16,346.26,59.959,1462536004,"201051344000983","219011344069620",30.10,16.70,0,333.63,361.29,35.6,32.4,0.296,394388.2,394388.2,29461,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536041,474178.00
05/06/2016 08:00,2,1.199,ACTIVE,212.16,346.56,59.954,1462536004,"201051344001158","219011344069620",29.66,16.00,0,333.63,362.19,36.1,32.9,0.292,388962.9,388962.9,29726,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536042,474179.00
05/06/2016 08:00,2,1.182,ACTIVE,212.38,348.06,59.975,1462536004,"201051344000576","219011344069620",29.78,15.80,0,334.54,361.89,35.6,32.5,0.274,395836.1,395836.1,29138,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536042,474180.00
05/06/2016 08:00,2,0.996,ACTIVE,211.25,341.45,59.954,1462536004,"274151322000087","219011344069620",29.18,19.80,0,330.93,352.87,29.5,26.5,0.190,630212.0,630212.0,22945,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536043,474181.00
05/06/2016 08:15,2,1.410,ACTIVE,213.29,350.77,59.975,1462536904,"201051344000645","219011344069620",29.56,18.00,0,334.24,368.20,42.2,38.9,0.336,395485.5,395485.5,29278,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536905,474182.00
05/06/2016 08:15,2,1.223,ACTIVE,211.93,343.25,59.975,1462536904,"274151322000085","219011344069620",29.24,19.00,0,334.24,357.68,36.2,33.0,0.243,658654.4,658654.4,22875,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536906,474183.00
05/06/2016 08:15,2,1.418,ACTIVE,213.29,351.67,59.981,1462536904,"201051344000633","219011344069620",29.76,17.50,0,332.13,368.80,42.8,39.3,0.349,386420.8,386420.8,29746,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536907,474184.00
05/06/2016 08:15,2,1.441,ACTIVE,213.06,350.77,59.970,1462536904,"201051344000469","219011344069620",29.70,17.50,0,332.43,368.50,43.4,40.0,0.358,387748.6,387748.6,29688,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536908,474185.00
05/06/2016 08:15,2,1.348,ACTIVE,212.16,348.66,59.975,1462536904,"201051344000646","219011344069620",29.90,17.80,0,332.73,365.49,40.8,37.5,0.336,391707.9,391707.9,34248,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536909,474186.00
05/06/2016 08:15,2,1.285,ACTIVE,211.48,343.55,59.975,1462536904,"274151322000052","219011344069620",29.30,19.50,0,333.33,358.58,38.1,34.9,0.265,669851.4,669851.4,23096,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536909,474187.00
05/06/2016 08:15,2,1.322,ACTIVE,212.83,349.56,59.928,1462536904,"201051344000585","219011344069620",29.80,19.00,0,333.63,365.49,39.9,36.6,0.318,397966.5,397966.5,34252,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536910,474188.00
05/06/2016 08:15,2,1.381,ACTIVE,212.38,348.06,59.965,1462536904,"201051344001230","219011344069620",29.80,19.00,0,331.53,364.89,41.7,38.3,0.340,395419.4,395419.4,34046,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536911,474189.00
05/06/2016 08:15,2,1.338,ACTIVE,213.06,348.96,59.981,1462536904,"201051344000582","219011344069620",29.68,17.30,0,332.43,366.70,40.3,37.0,0.323,388982.7,388982.7,34219,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536912,474190.00
05/06/2016 08:15,2,1.447,ACTIVE,212.16,348.36,59.981,1462536904,"201051344000955","219011344069620",29.92,18.00,0,332.13,366.10,43.9,40.4,0.358,400872.7,400872.7,34157,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536913,474191.00
05/06/2016 08:15,2,0.842,ACTIVE,211.70,418.09,59.959,1462536904,"274151322000094","219011344069620",38.70,21.30,0,332.43,448.75,32.8,29.7,0.225,538898.9,538898.9,24070,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536914,474192.00
05/06/2016 08:15,2,1.430,ACTIVE,212.83,350.47,59.991,1462536904,"201051344000579","219011344069620",29.86,18.00,0,333.63,368.20,43.2,39.8,0.349,401455.4,401455.4,9761,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536915,474193.00
05/06/2016 08:15,2,1.432,ACTIVE,212.16,348.06,59.981,1462536904,"201051344000890","219011344069620",29.72,18.70,0,332.73,366.70,43.1,39.7,0.340,398042.3,398042.3,34177,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536916,474194.00
05/06/2016 08:15,2,1.412,ACTIVE,212.61,349.26,59.975,1462536904,"201051344000438","219011344069620",29.86,17.80,0,333.63,367.00,42.7,39.3,0.345,400183.1,400183.1,34184,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536917,474195.00
05/06/2016 08:15,2,1.414,ACTIVE,212.38,348.96,60.018,1462536904,"201051344000417","219011344069620",29.16,18.00,0,333.03,366.70,41.8,38.4,0.345,393069.3,393069.3,34339,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536918,474196.00
05/06/2016 08:15,2,1.199,ACTIVE,211.25,346.86,59.975,1462536904,"274151322000083","219011344069620",29.16,19.00,0,333.63,357.08,35.5,32.3,0.247,663875.3,663875.3,23162,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536919,474197.00
05/06/2016 08:15,2,1.371,ACTIVE,212.16,343.85,59.933,1462536904,"274151322000076","219011344069620",29.84,19.80,0,334.84,360.69,41.4,38.0,0.287,706521.3,706521.3,23162,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536920,474198.00
05/06/2016 08:15,2,1.422,ACTIVE,212.61,349.56,59.965,1462536904,"201051344000868","219011344069620",29.78,17.30,0,332.43,367.60,42.9,39.5,0.340,386787.8,386787.8,29413,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536921,474199.00
05/06/2016 08:15,2,1.283,ACTIVE,211.48,350.77,59.959,1462536904,"274151322000095","219011344069620",29.92,19.00,0,333.63,358.28,38.9,35.6,0.265,699356.6,699356.6,23065,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536922,474200.00
05/06/2016 08:15,2,1.453,ACTIVE,212.83,351.67,59.975,1462536904,"201051344000988","219011344069620",29.22,18.30,0,333.33,369.70,43.0,39.6,0.358,384103.1,384103.1,29708,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536923,474201.00
05/06/2016 08:15,2,1.369,ACTIVE,212.38,348.36,60.007,1462536904,"201051344001025","219011344069620",29.88,18.00,0,333.03,366.10,41.4,38.1,0.331,397826.0,397826.0,34225,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536924,474202.00
05/06/2016 08:15,2,1.402,ACTIVE,212.83,350.17,59.970,1462536904,"201051344000458","219011344069620",29.20,19.00,0,332.73,367.00,41.5,38.1,0.354,394794.9,394794.9,29630,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536925,474203.00
05/06/2016 08:15,2,1.412,ACTIVE,213.51,351.67,59.965,1462536904,"201051344000853","219011344069620",29.20,18.00,0,334.84,368.80,41.8,38.4,0.340,393270.6,393270.6,29227,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536926,474204.00
05/06/2016 08:15,2,1.355,ACTIVE,212.83,349.26,59.975,1462536904,"201051344000685","219011344069620",29.88,17.80,0,332.73,366.40,41.1,37.7,0.354,399689.1,399689.1,34062,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536926,474205.00
05/06/2016 08:15,2,1.355,ACTIVE,212.83,349.26,59.970,1462536904,"201051344000917","219011344069620",29.34,18.30,0,332.13,365.49,40.3,37.0,0.323,396627.6,396627.6,34059,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536927,474206.00
05/06/2016 08:15,2,1.340,ACTIVE,212.61,348.66,59.970,1462536904,"201051344001145","219011344069620",29.46,17.80,0,333.33,366.10,40.0,36.7,0.327,401821.2,401821.2,33921,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536928,474207.00
05/06/2016 08:15,2,1.416,ACTIVE,212.83,349.56,59.965,1462536904,"201051344000651","219011344069620",29.18,17.50,0,333.33,366.40,41.9,38.5,0.336,393933.4,393933.4,34281,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536929,474208.00
05/06/2016 08:15,2,1.252,ACTIVE,211.25,344.15,59.970,1462536904,"274151322000088","219011344069620",28.75,19.50,0,333.63,357.08,36.5,33.3,0.247,642325.6,642325.6,22837,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536930,474209.00
05/06/2016 08:15,2,0.871,ACTIVE,212.61,412.08,59.970,1462536904,"274151322000068","219011344069620",38.09,22.30,0,333.63,448.45,33.6,30.5,0.225,538610.4,538610.4,24279,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536931,474210.00
05/06/2016 08:15,2,1.381,ACTIVE,212.38,347.46,59.954,1462536904,"201051344001135","219011344069620",29.92,17.50,0,332.73,365.80,41.9,38.5,0.331,390130.9,390130.9,34231,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536932,474211.00
05/06/2016 08:15,2,1.434,ACTIVE,212.61,350.17,59.954,1462536904,"201051344000594","219011344069620",29.94,17.50,0,332.43,367.00,43.5,40.1,0.349,398244.8,398244.8,29671,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536933,474212.00
05/06/2016 08:15,2,1.467,ACTIVE,212.83,349.26,59.954,1462536904,"201051344001203","219011344069620",29.16,18.00,0,333.93,368.20,43.3,39.9,0.349,396872.3,396872.3,34240,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536934,474213.00
05/06/2016 08:15,2,1.246,ACTIVE,211.48,349.26,59.959,1462536904,"274151322000054","219011344069620",29.16,20.00,0,333.93,358.28,36.8,33.6,0.247,656308.5,656308.5,22867,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536935,474214.00
05/06/2016 08:15,2,1.445,ACTIVE,213.06,348.96,59.965,1462536904,"201051344000867","219011344069620",29.62,18.00,0,332.43,367.30,43.4,39.9,0.349,386080.8,386080.8,29673,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536936,474215.00
05/06/2016 08:15,2,1.492,ACTIVE,212.83,350.77,59.975,1462536904,"201051344001093","219011344069620",29.88,18.70,0,333.33,367.90,45.2,41.7,0.349,395611.2,395611.2,34109,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536937,474216.00
05/06/2016 08:15,2,1.412,ACTIVE,212.83,350.77,59.970,1462536904,"201051344000900","219011344069620",29.76,17.50,0,333.33,367.90,42.6,39.2,0.349,401533.8,401533.8,29056,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536938,474217.00
05/06/2016 08:15,2,1.412,ACTIVE,213.06,350.17,59.959,1462536904,"201051344000648","219011344069620",29.66,17.00,0,334.54,367.60,42.5,39.0,0.340,393915.7,393915.7,29359,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536939,474218.00
05/06/2016 08:15,2,1.422,ACTIVE,213.06,350.47,59.944,1462536904,"201051344000569","219011344069620",29.38,18.00,0,333.63,367.90,42.4,39.0,0.345,402776.2,402776.2,28994,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536940,474219.00
05/06/2016 08:15,2,1.402,ACTIVE,213.06,350.47,59.970,1462536904,"201051344000983","219011344069620",29.86,18.30,0,333.03,367.60,42.4,39.0,0.354,394397.1,394397.1,29462,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536941,474220.00
05/06/2016 08:15,2,1.438,ACTIVE,213.29,350.47,60.002,1462536904,"201051344001158","219011344069620",29.54,17.50,0,333.03,368.20,43.0,39.6,0.358,388971.9,388971.9,29727,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536941,474221.00
05/06/2016 08:15,2,1.422,ACTIVE,213.51,351.37,60.007,1462536904,"201051344000576","219011344069620",29.48,17.50,0,333.33,368.20,42.5,39.1,0.340,395845.0,395845.0,29139,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536942,474222.00
05/06/2016 08:15,2,1.234,ACTIVE,211.70,344.76,59.954,1462536904,"274151322000087","219011344069620",28.63,21.30,0,334.24,357.38,35.8,32.6,0.221,630219.4,630219.4,22946,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462536943,474223.00
05/06/2016 08:30,2,1.957,ACTIVE,213.74,355.58,59.975,1462537803,"201051344000645","219011344069620",29.20,19.80,0,336.04,378.42,58.0,54.0,0.468,395496.4,395496.4,29279,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537804,474224.00
05/06/2016 08:30,2,1.713,ACTIVE,212.38,355.28,59.959,1462537803,"274151322000085","219011344069620",28.94,20.70,0,334.84,364.29,50.2,46.5,0.340,658663.7,658663.7,22876,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537805,474225.00
05/06/2016 08:30,2,1.953,ACTIVE,213.51,357.08,59.986,1462537803,"201051344000633","219011344069620",29.40,19.30,0,335.14,379.62,58.2,54.3,0.499,386431.7,386431.7,29747,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537806,474226.00
05/06/2016 08:30,2,1.977,ACTIVE,213.74,356.78,60.007,1462537803,"201051344000469","219011344069620",29.48,19.00,0,333.63,379.32,59.0,55.1,0.499,387759.7,387759.7,29689,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537807,474227.00
05/06/2016 08:30,2,1.875,ACTIVE,212.38,352.57,60.018,1462537803,"201051344000646","219011344069620",29.50,19.50,0,333.93,375.41,56.1,52.2,0.477,391718.4,391718.4,34249,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537808,474228.00
05/06/2016 08:30,2,1.771,ACTIVE,211.70,345.36,59.970,1462537803,"274151322000052","219011344069620",29.48,21.80,0,333.63,366.10,52.9,49.1,0.358,669861.2,669861.2,23097,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537809,474229.00
05/06/2016 08:30,2,1.840,ACTIVE,213.06,352.87,60.034,1462537803,"201051344000585","219011344069620",29.68,21.00,0,333.93,375.41,55.4,51.5,0.455,397976.8,397976.8,34253,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537810,474230.00
05/06/2016 08:30,2,1.914,ACTIVE,212.61,352.87,60.023,1462537803,"201051344001230","219011344069620",29.68,21.00,0,331.53,375.41,57.5,53.6,0.473,395430.2,395430.2,34047,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537811,474231.00
05/06/2016 08:30,2,1.854,ACTIVE,213.29,354.67,59.996,1462537803,"201051344000582","219011344069620",29.66,19.00,0,334.24,376.31,55.6,51.8,0.455,388993.1,388993.1,34220,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537811,474232.00
05/06/2016 08:30,2,1.977,ACTIVE,212.38,353.77,60.018,1462537803,"201051344000955","219011344069620",29.90,19.80,0,332.13,376.92,59.9,55.8,0.495,400884.0,400884.0,34158,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537812,474233.00
05/06/2016 08:30,2,1.178,ACTIVE,211.93,419.90,59.981,1462537803,"274151322000094","219011344069620",39.14,22.80,0,333.93,444.85,46.2,42.7,0.314,538907.4,538907.4,24071,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537813,474234.00
05/06/2016 08:30,2,1.941,ACTIVE,213.51,356.48,59.986,1462537803,"201051344000579","219011344069620",30.12,19.80,0,334.54,379.32,59.2,55.2,0.499,401466.6,401466.6,9762,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537814,474235.00
05/06/2016 08:30,2,1.963,ACTIVE,212.61,353.47,59.986,1462537803,"201051344000890","219011344069620",29.70,20.30,0,333.03,376.62,59.0,55.1,0.477,398053.4,398053.4,34178,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537815,474236.00
05/06/2016 08:30,2,1.924,ACTIVE,212.83,354.37,60.002,1462537803,"201051344000438","219011344069620",30.08,19.50,0,334.24,378.12,58.7,54.7,0.495,400194.1,400194.1,34185,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537816,474237.00
05/06/2016 08:30,2,1.930,ACTIVE,213.06,353.77,59.991,1462537803,"201051344000417","219011344069620",29.32,20.00,0,333.33,376.01,57.3,53.4,0.477,393080.1,393080.1,34340,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537817,474238.00
05/06/2016 08:30,2,1.684,ACTIVE,211.70,352.27,59.975,1462537803,"274151322000083","219011344069620",29.40,20.70,0,334.84,364.29,50.1,46.4,0.345,663884.5,663884.5,23163,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537818,474239.00
05/06/2016 08:30,2,1.902,ACTIVE,212.38,346.56,60.002,1462537803,"274151322000076","219011344069620",30.04,22.30,0,334.84,368.50,57.8,53.8,0.402,706532.0,706532.0,23163,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537819,474240.00
05/06/2016 08:30,2,1.977,ACTIVE,213.29,355.28,59.970,1462537803,"201051344000868","219011344069620",29.40,19.00,0,334.24,379.02,58.9,54.9,0.482,386798.8,386798.8,29414,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537820,474241.00
05/06/2016 08:30,2,1.809,ACTIVE,211.70,354.97,59.991,1462537803,"274151322000095","219011344069620",29.92,21.00,0,333.03,366.40,54.8,51.0,0.371,699366.7,699366.7,23066,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537821,474242.00
