ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 08:30,2,1.965,ACTIVE,213.51,357.98,59.996,1462537803,"201051344000988","219011344069620",29.68,20.00,0,334.84,380.82,59.1,55.1,0.491,384114.2,384114.2,29709,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537822,474243.00
05/06/2016 08:30,2,1.885,ACTIVE,212.61,353.47,59.996,1462537803,"201051344001025","219011344069620",29.98,20.00,0,333.93,377.22,57.2,53.3,0.464,397836.8,397836.8,34226,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537823,474244.00
05/06/2016 08:30,2,1.895,ACTIVE,213.51,355.58,60.018,1462537803,"201051344000458","219011344069620",29.76,20.70,0,333.63,378.12,57.1,53.2,0.486,394805.6,394805.6,29631,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537824,474245.00
05/06/2016 08:30,2,1.936,ACTIVE,214.19,357.38,59.991,1462537803,"201051344000853","219011344069620",29.42,19.80,0,335.74,381.42,57.7,53.8,0.482,393281.4,393281.4,29228,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537824,474246.00
05/06/2016 08:30,2,1.873,ACTIVE,212.83,353.77,59.938,1462537803,"201051344000685","219011344069620",29.94,19.50,0,333.03,377.22,56.8,52.9,0.499,399699.7,399699.7,34063,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537825,474247.00
05/06/2016 08:30,2,1.848,ACTIVE,213.06,354.37,60.007,1462537803,"201051344000917","219011344069620",29.80,20.00,0,333.03,375.71,55.8,51.9,0.473,396637.9,396637.9,34060,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537826,474248.00
05/06/2016 08:30,2,1.820,ACTIVE,213.06,353.77,59.996,1462537803,"201051344001145","219011344069620",30.06,19.30,0,334.24,376.01,55.5,51.6,0.451,401831.6,401831.6,33922,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537827,474249.00
05/06/2016 08:30,2,1.916,ACTIVE,213.06,354.67,59.981,1462537803,"201051344000651","219011344069620",29.64,19.30,0,334.54,377.52,57.5,53.6,0.473,393944.2,393944.2,34282,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537828,474250.00
05/06/2016 08:30,2,1.723,ACTIVE,211.25,355.88,59.986,1462537803,"274151322000088","219011344069620",29.02,21.50,0,334.24,365.19,50.6,46.9,0.349,642335.0,642335.0,22838,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537829,474251.00
05/06/2016 08:30,2,1.197,ACTIVE,212.83,419.00,60.002,1462537803,"274151322000068","219011344069620",38.76,24.50,0,333.63,446.95,46.9,43.3,0.309,538619.0,538619.0,24280,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537830,474252.00
05/06/2016 08:30,2,1.895,ACTIVE,212.38,351.97,60.018,1462537803,"201051344001135","219011344069620",29.76,19.50,0,333.33,376.01,57.1,53.2,0.473,390141.7,390141.7,34232,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537831,474253.00
05/06/2016 08:30,2,1.939,ACTIVE,212.61,355.88,60.012,1462537803,"201051344000594","219011344069620",30.10,19.30,0,333.93,378.42,59.2,55.2,0.491,398256.0,398256.0,29672,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537832,474254.00
05/06/2016 08:30,2,1.963,ACTIVE,213.06,354.67,59.970,1462537803,"201051344001203","219011344069620",29.72,20.00,0,333.63,378.72,59.1,55.1,0.495,396883.4,396883.4,34241,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537833,474255.00
05/06/2016 08:30,2,1.734,ACTIVE,211.48,355.88,59.975,1462537803,"274151322000054","219011344069620",29.08,22.00,0,333.93,365.49,51.0,47.3,0.358,656317.9,656317.9,22868,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537834,474256.00
05/06/2016 08:30,2,1.977,ACTIVE,213.51,354.37,59.981,1462537803,"201051344000867","219011344069620",29.40,20.00,0,333.93,378.42,58.9,54.9,0.482,386091.9,386091.9,29674,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537835,474257.00
05/06/2016 08:30,2,2.010,ACTIVE,212.83,355.58,60.018,1462537803,"201051344001093","219011344069620",29.76,20.30,0,333.63,379.02,60.6,56.6,0.491,395622.7,395622.7,34110,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537836,474258.00
05/06/2016 08:30,2,1.941,ACTIVE,213.29,356.48,60.007,1462537803,"201051344000900","219011344069620",29.66,19.00,0,335.74,379.32,58.4,54.4,0.486,401544.7,401544.7,29057,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537837,474259.00
05/06/2016 08:30,2,1.918,ACTIVE,213.51,355.28,60.012,1462537803,"201051344000648","219011344069620",29.68,19.00,0,335.14,378.72,57.7,53.8,0.473,393926.5,393926.5,29360,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537838,474260.00
05/06/2016 08:30,2,1.906,ACTIVE,213.74,354.97,59.986,1462537803,"201051344000569","219011344069620",29.92,19.80,0,336.04,379.02,57.8,53.8,0.477,402787.1,402787.1,28995,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537838,474261.00
05/06/2016 08:30,2,1.934,ACTIVE,213.51,355.88,59.986,1462537803,"201051344000983","219011344069620",29.56,20.00,0,334.24,378.72,57.9,54.0,0.486,394408.0,394408.0,29463,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537839,474262.00
05/06/2016 08:30,2,1.939,ACTIVE,213.74,355.88,59.986,1462537803,"201051344001158","219011344069620",29.84,19.50,0,335.14,379.62,58.5,54.6,0.491,388982.9,388982.9,29728,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537840,474263.00
05/06/2016 08:30,2,1.922,ACTIVE,213.96,356.78,59.975,1462537803,"201051344000576","219011344069620",29.72,19.30,0,335.74,379.62,57.9,53.9,0.477,395855.9,395855.9,29140,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537841,474264.00
05/06/2016 08:30,2,1.689,ACTIVE,212.16,344.15,60.023,1462537803,"274151322000087","219011344069620",29.12,23.00,0,334.84,363.99,49.8,46.1,0.323,630228.5,630228.5,22947,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462537842,474265.00
05/06/2016 08:45,2,2.400,ACTIVE,213.74,359.78,59.991,1462538703,"201051344000645","219011344069620",29.36,22.00,0,337.24,391.34,71.4,67.0,0.583,395511.3,395511.3,29280,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538704,474266.00
05/06/2016 08:45,2,2.135,ACTIVE,211.48,354.07,59.981,1462538703,"274151322000085","219011344069620",29.02,23.00,0,335.14,371.51,62.7,58.6,0.429,658676.7,658676.7,22877,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538705,474267.00
05/06/2016 08:45,2,2.359,ACTIVE,213.29,360.38,59.991,1462538703,"201051344000633","219011344069620",29.92,21.50,0,334.54,388.04,71.6,67.2,0.610,386446.7,386446.7,29748,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538706,474268.00
05/06/2016 08:45,2,2.404,ACTIVE,213.74,360.99,59.970,1462538703,"201051344000469","219011344069620",29.72,21.50,0,336.34,388.94,72.3,67.9,0.614,387774.9,387774.9,29690,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538707,474269.00
05/06/2016 08:45,2,2.330,ACTIVE,212.61,357.98,59.933,1462538703,"201051344000646","219011344069620",29.34,21.80,0,333.33,385.03,69.2,64.9,0.588,391732.9,391732.9,34250,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538708,474270.00
05/06/2016 08:45,2,2.213,ACTIVE,211.48,357.38,59.975,1462538703,"274151322000052","219011344069620",29.26,24.00,0,334.54,372.41,65.6,61.4,0.446,669874.9,669874.9,23098,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538709,474271.00
05/06/2016 08:45,2,2.297,ACTIVE,213.29,357.08,59.933,1462538703,"201051344000585","219011344069620",29.54,23.00,0,334.24,384.43,68.7,64.4,0.570,397991.1,397991.1,34254,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538710,474272.00
05/06/2016 08:45,2,2.354,ACTIVE,212.38,356.18,59.975,1462538703,"201051344001230","219011344069620",29.70,22.80,0,333.03,384.13,70.8,66.4,0.588,395445.0,395445.0,34048,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538711,474273.00
05/06/2016 08:45,2,2.299,ACTIVE,213.51,358.28,59.970,1462538703,"201051344000582","219011344069620",29.52,20.70,0,335.14,385.63,68.8,64.5,0.557,389007.5,389007.5,34221,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538712,474274.00
05/06/2016 08:45,2,2.451,ACTIVE,212.38,357.38,59.949,1462538703,"201051344000955","219011344069620",29.36,21.80,0,333.03,385.93,72.9,68.5,0.614,400899.3,400899.3,34159,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538713,474275.00
05/06/2016 08:45,2,1.459,ACTIVE,211.70,431.62,59.975,1462538703,"274151322000094","219011344069620",39.72,25.00,0,335.44,459.27,58.6,54.7,0.407,538919.3,538919.3,24072,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538714,474276.00
05/06/2016 08:45,2,2.408,ACTIVE,213.74,360.69,59.991,1462538703,"201051344000579","219011344069620",29.86,21.50,0,336.64,391.64,72.9,68.4,0.614,401481.8,401481.8,9763,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538715,474277.00
05/06/2016 08:45,2,2.443,ACTIVE,212.61,357.68,59.991,1462538703,"201051344000890","219011344069620",29.18,22.30,0,333.33,385.93,72.2,67.8,0.588,398068.5,398068.5,34179,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538716,474278.00
05/06/2016 08:45,2,2.369,ACTIVE,213.06,358.28,59.996,1462538703,"201051344000438","219011344069620",29.96,21.50,0,333.93,387.44,72.0,67.5,0.597,400209.2,400209.2,34186,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538717,474279.00
05/06/2016 08:45,2,2.383,ACTIVE,212.83,357.38,59.986,1462538703,"201051344000417","219011344069620",29.18,22.00,0,334.24,384.73,70.5,66.1,0.601,393094.8,393094.8,34341,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538718,474280.00
05/06/2016 08:45,2,2.143,ACTIVE,211.25,360.38,59.981,1462538703,"274151322000083","219011344069620",29.08,23.00,0,334.84,371.21,63.1,59.0,0.438,663897.5,663897.5,23164,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538718,474281.00
05/06/2016 08:45,2,2.393,ACTIVE,212.38,354.97,59.970,1462538703,"274151322000076","219011344069620",29.66,24.50,0,336.34,376.31,71.8,67.4,0.504,706547.0,706547.0,23164,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538719,474282.00
05/06/2016 08:45,2,2.428,ACTIVE,213.06,358.88,59.981,1462538703,"201051344000868","219011344069620",29.52,21.00,0,335.74,386.83,72.6,68.2,0.601,386814.0,386814.0,29415,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538720,474283.00
05/06/2016 08:45,2,2.307,ACTIVE,212.16,346.86,59.986,1462538703,"274151322000095","219011344069620",29.52,23.50,0,334.84,373.91,69.0,64.7,0.468,699380.9,699380.9,23067,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538721,474284.00
05/06/2016 08:45,2,2.465,ACTIVE,213.51,361.29,60.023,1462538703,"201051344000988","219011344069620",29.22,22.00,0,334.84,393.15,73.0,68.5,0.628,384129.5,384129.5,29710,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538722,474285.00
05/06/2016 08:45,2,2.375,ACTIVE,213.06,357.38,59.975,1462538703,"201051344001025","219011344069620",29.48,22.30,0,333.93,385.93,70.9,66.5,0.570,397851.5,397851.5,34227,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538723,474286.00
05/06/2016 08:45,2,2.391,ACTIVE,213.51,358.58,59.970,1462538703,"201051344000458","219011344069620",29.30,22.80,0,335.14,386.53,71.0,66.6,0.610,394820.3,394820.3,29632,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538724,474287.00
05/06/2016 08:45,2,2.389,ACTIVE,214.19,361.29,59.981,1462538703,"201051344000853","219011344069620",29.48,22.00,0,338.14,392.55,71.4,67.0,0.614,393296.2,393296.2,29229,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538725,474288.00
05/06/2016 08:45,2,2.355,ACTIVE,213.06,358.28,59.981,1462538703,"201051344000685","219011344069620",29.64,21.00,0,332.43,385.63,70.7,66.3,0.619,399714.3,399714.3,34064,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538726,474289.00
05/06/2016 08:45,2,2.328,ACTIVE,213.29,357.98,59.991,1462538703,"201051344000917","219011344069620",29.52,22.00,0,333.93,385.63,69.6,65.3,0.579,396652.3,396652.3,34061,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538727,474290.00
05/06/2016 08:45,2,2.320,ACTIVE,212.83,357.38,59.981,1462538703,"201051344001145","219011344069620",29.62,21.30,0,334.54,385.33,69.6,65.2,0.575,401846.0,401846.0,33923,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538727,474291.00
05/06/2016 08:45,2,2.395,ACTIVE,213.51,359.48,59.991,1462538703,"201051344000651","219011344069620",29.42,21.50,0,335.14,386.53,71.3,66.9,0.588,393959.1,393959.1,34283,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538728,474292.00
05/06/2016 08:45,2,2.195,ACTIVE,211.48,348.36,60.002,1462538703,"274151322000088","219011344069620",28.65,23.80,0,334.84,371.51,63.7,59.6,0.433,642348.1,642348.1,22839,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538729,474293.00
05/06/2016 08:45,2,1.449,ACTIVE,212.61,434.02,59.965,1462538703,"274151322000068","219011344069620",39.68,26.80,0,336.04,453.26,59.1,55.1,0.407,538631.0,538631.0,24281,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538730,474294.00
05/06/2016 08:45,2,2.369,ACTIVE,213.06,357.98,59.981,1462538703,"201051344001135","219011344069620",29.60,21.80,0,333.93,385.93,71.0,66.6,0.583,390156.4,390156.4,34233,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538731,474295.00
05/06/2016 08:45,2,2.443,ACTIVE,212.61,358.88,59.959,1462538703,"201051344000594","219011344069620",29.62,21.30,0,334.54,387.74,73.3,68.9,0.605,398271.3,398271.3,29673,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538732,474296.00
05/06/2016 08:45,2,2.441,ACTIVE,213.51,359.18,59.922,1462538703,"201051344001203","219011344069620",29.60,22.00,0,334.54,388.34,73.2,68.7,0.610,396898.6,396898.6,34242,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538733,474297.00
05/06/2016 08:45,2,2.207,ACTIVE,211.93,347.16,59.991,1462538703,"274151322000054","219011344069620",28.75,24.30,0,335.14,372.71,64.2,60.1,0.438,656331.1,656331.1,22869,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538734,474298.00
05/06/2016 08:45,2,2.447,ACTIVE,213.29,358.88,59.986,1462538703,"201051344000867","219011344069620",29.46,22.30,0,334.54,386.83,73.1,68.6,0.601,386107.1,386107.1,29675,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538735,474299.00
05/06/2016 08:45,2,2.451,ACTIVE,213.06,359.18,59.975,1462538703,"201051344001093","219011344069620",29.94,22.30,0,332.73,388.04,74.4,69.9,0.605,395638.3,395638.3,34111,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538736,474300.00
05/06/2016 08:45,2,2.426,ACTIVE,213.51,360.08,60.018,1462538703,"201051344000900","219011344069620",29.62,21.00,0,335.74,389.84,72.8,68.3,0.601,401559.8,401559.8,29058,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538737,474301.00
05/06/2016 08:45,2,2.410,ACTIVE,213.74,359.78,59.970,1462538703,"201051344000648","219011344069620",29.28,21.00,0,336.94,387.74,71.6,67.2,0.592,393941.4,393941.4,29361,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538738,474302.00
05/06/2016 08:45,2,2.404,ACTIVE,213.74,360.38,59.938,1462538703,"201051344000569","219011344069620",29.34,21.80,0,335.74,389.84,71.5,67.0,0.597,402801.9,402801.9,28996,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538739,474303.00
05/06/2016 08:45,2,2.393,ACTIVE,213.74,359.78,59.949,1462538703,"201051344000983","219011344069620",29.68,22.30,0,334.84,387.74,71.9,67.4,0.610,394422.9,394422.9,29464,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538740,474304.00
05/06/2016 08:45,2,2.465,ACTIVE,213.74,360.38,60.023,1462538703,"201051344001158","219011344069620",28.88,21.80,0,335.44,389.24,72.1,67.6,0.605,388998.0,388998.0,29729,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538741,474305.00
05/06/2016 08:45,2,2.398,ACTIVE,213.96,361.29,59.975,1462538703,"201051344000576","219011344069620",29.46,21.30,0,336.04,391.94,71.6,67.2,0.588,395870.8,395870.8,29141,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538742,474306.00
05/06/2016 08:45,2,2.139,ACTIVE,212.16,348.06,59.975,1462538703,"274151322000087","219011344069620",28.84,25.50,0,335.44,370.60,62.5,58.4,0.420,630241.4,630241.4,22948,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462538742,474307.00
05/06/2016 09:00,2,2.729,ACTIVE,214.87,349.26,59.986,1462539603,"201051344000645","219011344069620",29.10,24.00,0,336.64,399.16,80.4,75.7,0.367,395528.8,395528.8,29281,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539604,474308.00
05/06/2016 09:00,2,2.494,ACTIVE,212.61,363.99,59.938,1462539603,"274151322000085","219011344069620",28.13,25.30,0,336.04,377.22,71.0,66.6,0.495,658692.1,658692.1,22878,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539605,474309.00
05/06/2016 09:00,2,2.709,ACTIVE,214.41,351.67,59.959,1462539603,"201051344000633","219011344069620",29.26,24.00,0,334.24,398.56,80.3,75.6,0.376,386464.2,386464.2,29749,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539606,474310.00
05/06/2016 09:00,2,2.738,ACTIVE,214.64,350.17,59.970,1462539603,"201051344000469","219011344069620",29.18,23.80,0,334.84,398.56,81.0,76.2,0.389,387792.6,387792.6,29691,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539607,474311.00
05/06/2016 09:00,2,2.648,ACTIVE,213.29,359.78,60.007,1462539603,"201051344000646","219011344069620",28.98,24.00,0,332.43,391.34,77.8,73.2,0.667,391749.8,391749.8,34251,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539608,474312.00
05/06/2016 09:00,2,2.633,ACTIVE,213.96,359.78,59.991,1462539603,"201051344000585","219011344069620",29.10,25.50,0,333.63,390.44,77.6,73.0,0.650,398008.0,398008.0,34255,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539610,474313.00
05/06/2016 09:00,2,2.670,ACTIVE,213.29,347.76,59.970,1462539603,"201051344001230","219011344069620",29.34,25.50,0,333.03,389.84,79.4,74.7,0.376,395462.2,395462.2,34049,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539611,474314.00
05/06/2016 09:00,2,2.598,ACTIVE,214.19,360.38,59.986,1462539603,"201051344000582","219011344069620",29.42,22.80,0,334.54,392.85,77.5,72.8,0.645,389024.2,389024.2,34222,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539612,474315.00
05/06/2016 09:00,2,2.727,ACTIVE,213.29,349.26,59.970,1462539603,"201051344000955","219011344069620",29.48,24.30,0,329.73,393.75,81.5,76.7,0.393,400917.0,400917.0,34160,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539613,474316.00
05/06/2016 09:00,2,1.709,ACTIVE,212.61,409.08,59.981,1462539603,"274151322000094","219011344069620",37.87,27.30,0,392.85,454.46,65.7,61.5,0.464,538933.5,538933.5,24073,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539613,474317.00
05/06/2016 09:00,2,2.705,ACTIVE,214.64,349.26,59.991,1462539603,"201051344000579","219011344069620",29.64,24.50,0,337.84,398.56,81.2,76.5,0.384,401499.5,401499.5,9764,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539614,474318.00
05/06/2016 09:00,2,2.715,ACTIVE,213.29,348.06,59.959,1462539603,"201051344000890","219011344069620",29.36,24.80,0,334.24,391.64,80.8,76.0,0.367,398086.1,398086.1,34180,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539615,474319.00
05/06/2016 09:00,2,2.686,ACTIVE,213.74,348.36,59.996,1462539603,"201051344000438","219011344069620",29.50,24.00,0,327.62,398.26,80.2,75.5,0.380,400226.6,400226.6,34187,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539616,474320.00
05/06/2016 09:00,2,2.662,ACTIVE,213.51,348.66,60.002,1462539603,"201051344000417","219011344069620",29.04,24.80,0,333.03,390.74,78.3,73.7,0.371,393111.9,393111.9,34342,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539617,474321.00
05/06/2016 09:00,2,2.434,ACTIVE,212.61,364.59,59.965,1462539603,"274151322000083","219011344069620",28.96,25.30,0,335.14,376.92,71.5,67.1,0.513,663912.9,663912.9,23165,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539618,474322.00
05/06/2016 09:00,2,2.682,ACTIVE,212.83,354.67,59.970,1462539603,"274151322000076","219011344069620",29.62,28.00,0,336.34,380.52,80.3,75.6,0.318,706564.5,706564.5,23165,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539619,474323.00
05/06/2016 09:00,2,2.707,ACTIVE,214.19,349.86,59.975,1462539603,"201051344000868","219011344069620",29.02,23.30,0,334.84,395.55,79.6,74.9,0.362,386831.6,386831.6,29416,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539620,474324.00
05/06/2016 09:00,2,2.609,ACTIVE,212.16,367.00,59.949,1462539603,"274151322000095","219011344069620",29.26,25.80,0,334.84,379.92,77.3,72.7,0.517,699397.7,699397.7,23068,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539621,474325.00
05/06/2016 09:00,2,2.701,ACTIVE,214.41,350.77,59.981,1462539603,"201051344000988","219011344069620",28.96,25.00,0,335.14,399.76,79.3,74.6,0.380,384147.1,384147.1,29711,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539622,474326.00
05/06/2016 09:00,2,2.643,ACTIVE,213.74,348.06,59.981,1462539603,"201051344001025","219011344069620",29.18,25.30,0,335.14,391.64,78.1,73.5,0.354,397868.7,397868.7,34228,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539623,474327.00
05/06/2016 09:00,2,2.621,ACTIVE,214.64,360.69,59.975,1462539603,"201051344000458","219011344069620",29.22,25.30,0,317.70,397.35,77.6,73.0,0.681,394837.5,394837.5,29633,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539624,474328.00
05/06/2016 09:00,2,2.635,ACTIVE,215.09,351.67,59.959,1462539603,"201051344000853","219011344069620",29.36,24.50,0,335.74,398.26,78.4,73.7,0.367,393313.6,393313.6,29230,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539625,474329.00
05/06/2016 09:00,2,2.582,ACTIVE,213.29,348.96,59.996,1462539603,"201051344000685","219011344069620",29.78,23.30,0,330.63,394.65,78.0,73.3,0.384,399731.4,399731.4,34065,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539625,474330.00
05/06/2016 09:00,2,2.596,ACTIVE,213.74,359.18,59.938,1462539603,"201051344000917","219011344069620",29.30,23.80,0,335.44,393.45,77.1,72.5,0.654,396669.2,396669.2,34062,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539626,474331.00
05/06/2016 09:00,2,2.598,ACTIVE,213.29,359.18,59.938,1462539603,"201051344001145","219011344069620",29.42,23.00,0,327.62,393.45,77.4,72.8,0.650,401862.8,401862.8,33924,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539627,474332.00
05/06/2016 09:00,2,2.689,ACTIVE,213.96,349.26,60.023,1462539603,"201051344000651","219011344069620",28.98,24.50,0,336.34,393.15,78.9,74.3,0.362,393976.3,393976.3,34284,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539628,474333.00
05/06/2016 09:00,2,2.484,ACTIVE,211.93,350.17,59.975,1462539603,"274151322000088","219011344069620",28.37,26.00,0,335.14,376.92,71.3,66.9,0.486,642363.5,642363.5,22840,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539629,474334.00
05/06/2016 09:00,2,1.713,ACTIVE,213.06,423.81,59.991,1462539603,"274151322000068","219011344069620",38.35,29.00,0,398.26,458.37,66.6,62.4,0.451,538645.2,538645.2,24282,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539630,474335.00
05/06/2016 09:00,2,2.684,ACTIVE,213.74,348.96,59.938,1462539603,"201051344001135","219011344069620",29.24,24.30,0,335.14,391.04,79.5,74.8,0.376,390173.6,390173.6,34234,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539631,474336.00
05/06/2016 09:00,2,2.756,ACTIVE,213.74,349.86,59.965,1462539603,"201051344000594","219011344069620",29.32,24.30,0,333.33,392.55,81.9,77.1,0.376,398288.9,398288.9,29674,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539632,474337.00
05/06/2016 09:00,2,2.758,ACTIVE,213.96,348.66,59.970,1462539603,"201051344001203","219011344069620",29.40,24.30,0,335.74,392.85,82.1,77.3,0.384,396916.3,396916.3,34243,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539633,474338.00
05/06/2016 09:00,2,2.533,ACTIVE,212.16,365.80,59.959,1462539603,"274151322000054","219011344069620",28.41,26.50,0,334.84,377.82,72.8,68.3,0.513,656346.7,656346.7,22870,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539634,474339.00
05/06/2016 09:00,2,2.812,ACTIVE,214.41,349.26,59.965,1462539603,"201051344000867","219011344069620",28.80,24.80,0,336.04,394.95,82.1,77.3,0.376,386124.7,386124.7,29676,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539635,474340.00
05/06/2016 09:00,2,2.787,ACTIVE,213.74,349.56,59.959,1462539603,"201051344001093","219011344069620",29.50,25.30,0,334.84,394.35,83.3,78.5,0.380,395656.1,395656.1,34112,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539636,474341.00
05/06/2016 09:00,2,2.801,ACTIVE,214.41,349.86,59.944,1462539603,"201051344000900","219011344069620",29.04,24.00,0,336.04,399.46,82.4,77.6,0.380,401577.4,401577.4,29059,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539637,474342.00
05/06/2016 09:00,2,2.738,ACTIVE,214.64,350.17,59.938,1462539603,"201051344000648","219011344069620",29.26,23.50,0,336.34,398.26,81.2,76.4,0.380,393958.7,393958.7,29362,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539638,474343.00
05/06/2016 09:00,2,2.732,ACTIVE,214.64,350.17,59.965,1462539603,"201051344000569","219011344069620",29.40,24.00,0,335.74,397.96,81.3,76.6,0.380,402819.2,402819.2,28997,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539639,474344.00
05/06/2016 09:00,2,2.777,ACTIVE,214.64,350.17,59.959,1462539603,"201051344000983","219011344069620",29.06,25.00,0,335.44,397.35,81.8,77.0,0.389,394440.3,394440.3,29465,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539640,474345.00
05/06/2016 09:00,2,2.797,ACTIVE,214.64,349.26,59.975,1462539603,"201051344001158","219011344069620",28.94,24.80,0,336.34,399.16,82.0,77.2,0.389,389015.5,389015.5,29730,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539640,474346.00
05/06/2016 09:00,2,2.770,ACTIVE,214.87,351.37,59.970,1462539603,"201051344000576","219011344069620",29.08,23.50,0,336.34,398.86,81.6,76.8,0.376,395888.1,395888.1,29142,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539641,474347.00
05/06/2016 09:00,2,2.514,ACTIVE,212.38,352.27,59.975,1462539603,"274151322000087","219011344069620",28.27,29.00,0,335.44,375.71,71.9,67.5,0.486,630256.5,630256.5,22949,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539642,474348.00
05/06/2016 09:00,2,2.621,ACTIVE,212.38,359.78,59.959,1462539603,"274151322000052","219011344069620",28.82,26.80,0,334.54,378.42,76.5,71.9,0.539,669891.6,669891.6,23099,0,0,0,L,1151911521,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462539643,474349.00
05/06/2016 09:15,2,3.490,ACTIVE,215.09,351.67,59.959,1462540503,"201051344000645","219011344069620",28.63,27.00,0,320.11,398.26,101.2,95.7,0.464,395550.3,395550.3,29282,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540504,474350.00
05/06/2016 09:15,2,3.172,ACTIVE,212.16,357.08,59.954,1462540503,"274151322000085","219011344069620",28.03,29.50,0,324.02,394.35,90.0,84.9,0.345,658711.1,658711.1,22879,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540505,474351.00
05/06/2016 09:15,2,3.453,ACTIVE,214.64,353.17,59.970,1462540503,"201051344000633","219011344069620",28.94,27.30,0,319.21,397.35,101.2,95.8,0.491,386485.7,386485.7,29750,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540506,474352.00
05/06/2016 09:15,2,3.467,ACTIVE,214.87,352.57,60.012,1462540503,"201051344000469","219011344069620",29.10,26.50,0,318.61,398.26,102.2,96.7,0.491,387814.3,387814.3,29692,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540507,474353.00
05/06/2016 09:15,2,3.375,ACTIVE,213.29,349.26,59.970,1462540503,"201051344000646","219011344069620",28.90,28.30,0,317.10,392.25,98.8,93.5,0.468,391770.7,391770.7,34252,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540508,474354.00
05/06/2016 09:15,2,3.254,ACTIVE,212.16,347.46,59.959,1462540503,"274151322000052","219011344069620",28.63,32.60,0,326.42,393.45,94.3,89.1,0.380,669910.9,669910.9,23100,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540509,474355.00
05/06/2016 09:15,2,3.350,ACTIVE,214.41,350.77,60.002,1462540503,"201051344000585","219011344069620",29.16,29.80,0,317.70,390.74,99.0,93.6,0.460,398028.8,398028.8,34256,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540510,474356.00
05/06/2016 09:15,2,3.430,ACTIVE,213.29,348.96,60.012,1462540503,"201051344001230","219011344069620",28.88,29.50,0,317.70,389.54,100.3,94.9,0.468,395483.5,395483.5,34050,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540510,474357.00
05/06/2016 09:15,2,3.363,ACTIVE,214.64,350.77,59.986,1462540503,"201051344000582","219011344069620",28.84,26.30,0,317.70,393.15,98.2,92.9,0.460,389045.0,389045.0,34223,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540511,474358.00
05/06/2016 09:15,2,3.496,ACTIVE,213.74,348.96,59.959,1462540503,"201051344000955","219011344069620",28.90,28.30,0,315.90,391.04,102.4,96.9,0.477,400938.7,400938.7,34161,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540512,474359.00
05/06/2016 09:15,2,2.188,ACTIVE,212.38,417.19,59.975,1462540503,"274151322000094","219011344069620",38.53,32.40,0,391.94,462.28,85.1,80.2,0.331,538951.2,538951.2,24074,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540513,474360.00
05/06/2016 09:15,2,3.504,ACTIVE,215.09,351.37,59.975,1462540503,"201051344000579","219011344069620",28.86,27.80,0,323.11,398.26,102.4,96.9,0.491,401521.2,401521.2,9765,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540514,474361.00
05/06/2016 09:15,2,3.457,ACTIVE,213.51,349.56,59.975,1462540503,"201051344000890","219011344069620",29.02,29.50,0,318.00,390.74,101.5,96.1,0.464,398107.7,398107.7,34181,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540515,474362.00
05/06/2016 09:15,2,3.398,ACTIVE,214.19,350.47,59.954,1462540503,"201051344000438","219011344069620",29.48,27.30,0,316.50,391.34,101.4,96.0,0.486,400248.2,400248.2,34188,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540516,474363.00
05/06/2016 09:15,2,3.434,ACTIVE,213.96,349.26,59.975,1462540503,"201051344000417","219011344069620",28.59,29.00,0,316.80,391.04,99.3,94.0,0.477,393132.9,393132.9,34343,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540517,474364.00
05/06/2016 09:15,2,3.170,ACTIVE,212.16,348.96,59.970,1462540503,"274151322000083","219011344069620",28.75,30.80,0,334.54,380.22,92.2,87.1,0.362,663932.3,663932.3,23166,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540518,474365.00
05/06/2016 09:15,2,3.463,ACTIVE,212.83,352.87,59.965,1462540503,"274151322000076","219011344069620",29.38,32.20,0,330.33,379.92,103.0,97.5,0.402,706586.2,706586.2,23166,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540519,474366.00
05/06/2016 09:15,2,3.500,ALERT,214.41,351.97,59.970,1462540503,"201051344000868","219011344069620",29.02,27.00,0,305.68,394.95,102.9,97.4,0.477,386853.2,386853.2,29417,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540521,474367.00
05/06/2016 09:15,2,3.389,ACTIVE,212.16,354.37,59.975,1462540503,"274151322000095","219011344069620",29.24,32.00,0,330.03,380.52,100.2,94.8,0.380,699418.8,699418.8,23069,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540522,474368.00
05/06/2016 09:15,2,3.502,ACTIVE,214.87,353.77,59.970,1462540503,"201051344000988","219011344069620",29.04,28.00,0,318.00,401.26,103.0,97.5,0.491,384168.8,384168.8,29712,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540523,474369.00
05/06/2016 09:15,2,3.428,ACTIVE,214.19,348.96,59.938,1462540503,"201051344001025","219011344069620",29.26,29.30,0,319.81,392.25,101.6,96.2,0.473,397890.1,397890.1,34229,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540523,474370.00
05/06/2016 09:15,2,3.459,ACTIVE,215.09,351.07,59.986,1462540503,"201051344000458","219011344069620",28.88,28.50,0,318.00,395.85,101.2,95.7,0.491,394858.8,394858.8,29634,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540524,474371.00
05/06/2016 09:15,2,3.471,ACTIVE,215.54,353.47,59.981,1462540503,"201051344000853","219011344069620",29.10,27.30,0,321.31,396.75,102.2,96.7,0.486,393335.1,393335.1,29231,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540525,474372.00
05/06/2016 09:15,2,3.385,ACTIVE,213.96,351.67,59.981,1462540503,"201051344000685","219011344069620",29.24,26.30,0,316.20,391.34,100.4,94.9,0.495,399752.6,399752.6,34066,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540526,474373.00
05/06/2016 09:15,2,3.391,ACTIVE,214.41,350.77,59.986,1462540503,"201051344000917","219011344069620",29.02,27.80,0,318.61,395.25,99.7,94.3,0.464,396690.1,396690.1,34063,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540527,474374.00
05/06/2016 09:15,2,3.389,ACTIVE,213.74,350.77,59.981,1462540503,"201051344001145","219011344069620",28.96,26.50,0,316.80,391.04,99.5,94.1,0.477,401883.8,401883.8,33925,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540528,474375.00
05/06/2016 09:15,2,3.490,ACTIVE,214.41,351.07,59.986,1462540503,"201051344000651","219011344069620",28.69,26.50,0,320.71,392.25,101.4,95.9,0.473,393997.7,393997.7,34285,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540529,474376.00
05/06/2016 09:15,2,3.217,ACTIVE,211.93,343.85,60.007,1462540503,"274151322000088","219011344069620",28.05,30.30,0,334.24,380.52,91.3,86.2,0.349,642382.7,642382.7,22841,0,0,0,L,1151911521,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540530,474377.00
05/06/2016 09:15,2,2.174,ACTIVE,213.06,421.40,59.970,1462540503,"274151322000068","219011344069620",38.92,33.00,0,393.75,463.48,86.1,81.2,0.323,538663.1,538663.1,24283,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540531,474378.00
05/06/2016 09:15,2,3.469,ACTIVE,213.96,349.56,59.975,1462540503,"201051344001135","219011344069620",28.61,27.50,0,318.61,390.74,100.5,95.1,0.468,390194.8,390194.8,34235,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540532,474379.00
05/06/2016 09:15,2,3.559,ACTIVE,213.96,350.77,59.970,1462540503,"201051344000594","219011344069620",28.63,27.50,0,317.70,391.94,103.2,97.6,0.482,398310.8,398310.8,29675,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540533,474380.00
05/06/2016 09:15,2,3.533,ACTIVE,214.41,350.47,59.981,1462540503,"201051344001203","219011344069620",28.98,28.50,0,319.81,392.55,103.8,98.2,0.486,396938.2,396938.2,34244,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540534,474381.00
05/06/2016 09:15,2,3.232,ACTIVE,212.16,347.46,60.007,1462540503,"274151322000054","219011344069620",28.11,32.00,0,334.24,381.42,92.0,86.9,0.362,656366.1,656366.1,22871,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540535,474382.00
05/06/2016 09:15,2,3.482,ACTIVE,214.41,350.17,59.986,1462540503,"201051344000867","219011344069620",29.20,27.80,0,319.21,404.27,103.0,97.5,0.477,386146.4,386146.4,29677,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540536,474383.00
05/06/2016 09:15,2,3.502,ACTIVE,214.41,350.17,59.975,1462540503,"201051344001093","219011344069620",29.34,28.50,0,318.30,404.57,104.2,98.6,0.477,395678.2,395678.2,34113,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540537,474384.00
05/06/2016 09:15,2,3.512,ACTIVE,214.64,351.97,59.981,1462540503,"201051344000900","219011344069620",29.14,26.30,0,320.11,400.06,103.7,98.2,0.486,401599.3,401599.3,29060,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540538,474385.00
