ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 09:15,2,3.445,ACTIVE,214.64,351.67,59.986,1462540503,"201051344000648","219011344069620",29.00,26.00,0,316.20,401.86,101.2,95.8,0.473,393980.1,393980.1,29363,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540539,474386.00
05/06/2016 09:15,2,3.441,ACTIVE,214.87,351.97,59.981,1462540503,"201051344000569","219011344069620",29.22,27.50,0,319.21,396.45,101.9,96.4,0.486,402840.8,402840.8,28998,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540539,474387.00
05/06/2016 09:15,2,3.465,ACTIVE,214.87,351.97,59.975,1462540503,"201051344000983","219011344069620",29.20,27.30,0,319.21,402.16,102.4,96.9,0.491,394462.0,394462.0,29466,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540540,474388.00
05/06/2016 09:15,2,3.500,ACTIVE,214.87,351.67,59.965,1462540503,"201051344001158","219011344069620",28.82,27.50,0,318.91,396.75,102.1,96.6,0.482,389037.1,389037.1,29731,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540541,474389.00
05/06/2016 09:15,2,3.449,ACTIVE,215.09,352.57,59.981,1462540503,"201051344000576","219011344069620",29.10,26.30,0,321.91,398.26,101.8,96.3,0.473,395909.6,395909.6,29143,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540542,474390.00
05/06/2016 09:15,2,3.174,ACTIVE,212.16,343.55,59.970,1462540503,"274151322000087","219011344069620",28.03,34.50,0,330.93,388.94,90.1,85.0,0.336,630275.5,630275.5,22950,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462540543,474391.00
05/06/2016 09:30,2,4.211,ACTIVE,215.54,353.77,59.986,1462541403,"201051344000645","219011344069620",28.57,28.50,0,319.51,395.25,122.0,115.8,0.557,395575.2,395575.2,29283,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541404,474392.00
05/06/2016 09:30,2,3.648,ACTIVE,212.61,358.58,59.986,1462541403,"274151322000085","219011344069620",27.47,32.20,0,327.32,379.62,101.6,96.2,0.389,658733.1,658733.1,22880,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541405,474393.00
05/06/2016 09:30,2,4.078,ACTIVE,215.09,355.58,59.981,1462541403,"201051344000633","219011344069620",28.67,29.80,0,318.91,394.65,118.5,112.4,0.561,386510.6,386510.6,29751,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541406,474394.00
05/06/2016 09:30,2,3.980,ACTIVE,215.54,354.97,59.991,1462541403,"201051344000469","219011344069620",29.04,29.30,0,317.40,396.45,117.1,111.1,0.557,387839.3,387839.3,29693,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541407,474395.00
05/06/2016 09:30,2,3.697,ACTIVE,213.51,349.56,59.991,1462541403,"201051344000646","219011344069620",28.49,31.50,0,317.40,392.25,106.7,101.1,0.508,391794.9,391794.9,34253,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541408,474396.00
05/06/2016 09:30,2,3.324,ACTIVE,212.16,351.67,59.981,1462541403,"274151322000052","219011344069620",28.21,34.80,0,329.13,381.42,94.9,89.6,0.367,669934.0,669934.0,23101,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541409,474397.00
05/06/2016 09:30,2,3.555,ACTIVE,214.41,351.07,59.986,1462541403,"201051344000585","219011344069620",28.43,32.20,0,319.21,390.44,102.3,96.8,0.477,398053.2,398053.2,34257,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541410,474398.00
05/06/2016 09:30,2,3.387,ACTIVE,213.51,349.56,59.991,1462541403,"201051344001230","219011344069620",28.77,32.40,0,319.21,389.24,98.7,93.3,0.473,395508.0,395508.0,34051,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541411,474399.00
05/06/2016 09:30,2,3.285,ACTIVE,214.41,350.47,59.954,1462541403,"201051344000582","219011344069620",28.41,28.30,0,319.21,391.94,94.5,89.3,0.438,389069.1,389069.1,34224,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541412,474400.00
05/06/2016 09:30,2,3.199,ACTIVE,213.29,348.06,59.991,1462541403,"201051344000955","219011344069620",28.53,30.00,0,317.70,389.84,92.4,87.3,0.442,400963.6,400963.6,34162,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541413,474401.00
05/06/2016 09:30,2,1.883,ACTIVE,212.16,422.60,59.996,1462541403,"274151322000094","219011344069620",38.41,35.20,0,388.94,449.05,73.5,69.0,0.526,538971.9,538971.9,24075,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541414,474402.00
05/06/2016 09:30,2,3.150,ACTIVE,214.64,350.77,59.991,1462541403,"201051344000579","219011344069620",28.77,30.30,0,319.21,397.35,91.7,86.6,0.438,401546.2,401546.2,9766,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541415,474403.00
05/06/2016 09:30,2,2.953,ACTIVE,213.06,346.86,59.991,1462541403,"201051344000890","219011344069620",28.19,32.80,0,318.91,389.54,84.3,79.5,0.380,398132.4,398132.4,34182,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541416,474404.00
05/06/2016 09:30,2,2.848,ACTIVE,213.51,347.76,59.986,1462541403,"201051344000438","219011344069620",28.47,29.30,0,317.70,391.04,82.1,77.3,0.389,400272.9,400272.9,34189,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541417,474405.00
05/06/2016 09:30,2,2.768,ACTIVE,213.29,347.46,59.975,1462541403,"201051344000417","219011344069620",28.37,32.40,0,318.61,389.84,79.5,74.8,0.376,393157.0,393157.0,34344,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541418,474406.00
05/06/2016 09:30,2,2.523,ACTIVE,211.70,347.76,59.959,1462541403,"274151322000083","219011344069620",28.29,33.50,0,325.22,390.14,72.2,67.8,0.504,663954.8,663954.8,23167,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541419,474407.00
05/06/2016 09:30,2,2.717,ACTIVE,212.83,353.77,60.002,1462541403,"274151322000076","219011344069620",28.73,34.80,0,329.73,379.92,79.0,74.3,0.309,706611.1,706611.1,23167,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541420,474408.00
05/06/2016 09:30,2,3.004,ACTIVE,213.74,349.26,59.986,1462541403,"201051344000868","219011344069620",28.57,29.00,0,318.30,391.04,86.9,82.0,0.407,386878.2,386878.2,29419,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541420,474409.00
05/06/2016 09:30,2,2.736,ACTIVE,211.70,352.27,59.986,1462541403,"274151322000095","219011344069620",28.59,34.80,0,321.91,398.86,79.1,74.5,0.544,699443.1,699443.1,23070,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541421,474410.00
05/06/2016 09:30,2,3.193,ACTIVE,214.41,352.57,59.991,1462541403,"201051344000988","219011344069620",28.31,30.30,0,314.40,397.35,91.7,86.5,0.438,384193.7,384193.7,29713,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541422,474411.00
05/06/2016 09:30,2,3.096,ACTIVE,213.74,347.16,59.975,1462541403,"201051344001025","219011344069620",28.55,31.50,0,318.30,394.95,89.5,84.5,0.411,397914.7,397914.7,34230,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541423,474412.00
05/06/2016 09:30,2,3.355,ACTIVE,214.87,351.67,59.991,1462541403,"201051344000458","219011344069620",28.75,30.30,0,316.50,394.05,97.7,92.4,0.473,394883.3,394883.3,29635,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541424,474413.00
05/06/2016 09:30,2,3.504,ACTIVE,215.54,353.17,59.991,1462541403,"201051344000853","219011344069620",28.90,29.30,0,320.71,397.35,102.6,97.1,0.491,393359.9,393359.9,29232,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541425,474414.00
05/06/2016 09:30,2,3.234,ACTIVE,213.74,350.17,60.023,1462541403,"201051344000685","219011344069620",28.65,28.80,0,319.21,389.84,93.8,88.6,0.455,399777.0,399777.0,34067,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541426,474415.00
05/06/2016 09:30,2,3.363,ACTIVE,214.19,349.56,59.986,1462541403,"201051344000917","219011344069620",28.55,29.80,0,319.21,390.74,97.3,92.0,0.464,396714.3,396714.3,34064,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541427,474416.00
05/06/2016 09:30,2,3.398,ACTIVE,213.96,350.17,59.981,1462541403,"201051344001145","219011344069620",28.78,28.80,0,320.11,389.84,99.0,93.6,0.468,401907.9,401907.9,33926,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541428,474417.00
05/06/2016 09:30,2,3.629,ACTIVE,214.64,351.97,59.975,1462541403,"201051344000651","219011344069620",28.57,29.30,0,318.00,392.25,105.0,99.4,0.499,394022.2,394022.2,34286,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541429,474418.00
05/06/2016 09:30,2,3.289,ACTIVE,211.70,353.17,59.981,1462541403,"274151322000088","219011344069620",27.39,33.00,0,328.82,379.32,91.2,86.1,0.349,642404.7,642404.7,22842,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541430,474419.00
05/06/2016 09:30,2,2.277,ACTIVE,213.06,408.78,59.975,1462541403,"274151322000068","219011344069620",38.15,35.80,0,388.94,451.76,88.2,83.2,0.340,538683.8,538683.8,24284,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541431,474420.00
05/06/2016 09:30,2,3.719,ACTIVE,214.41,351.07,59.986,1462541403,"201051344001135","219011344069620",28.82,29.80,0,317.10,390.44,108.6,102.9,0.504,390219.2,390219.2,34236,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541431,474421.00
05/06/2016 09:30,2,3.895,ACTIVE,214.19,352.57,60.002,1462541403,"201051344000594","219011344069620",29.08,30.00,0,316.50,390.74,114.7,108.7,0.535,398335.8,398335.8,29676,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541432,474422.00
05/06/2016 09:30,2,3.812,ACTIVE,214.64,350.47,59.975,1462541403,"201051344001203","219011344069620",28.57,31.50,0,316.80,391.94,110.2,104.5,0.521,396963.1,396963.1,34245,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541433,474423.00
05/06/2016 09:30,2,3.301,ACTIVE,212.38,343.25,59.975,1462541403,"274151322000054","219011344069620",27.81,34.50,0,328.52,381.12,92.9,87.7,0.358,656388.2,656388.2,22872,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541434,474424.00
05/06/2016 09:30,2,3.664,ACTIVE,214.64,351.67,59.986,1462541403,"201051344000867","219011344069620",28.90,31.00,0,318.00,390.74,107.3,101.6,0.491,386171.3,386171.3,29678,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541435,474425.00
05/06/2016 09:30,2,3.455,ACTIVE,214.19,351.67,59.975,1462541403,"201051344001093","219011344069620",28.96,31.30,0,316.80,391.94,101.4,95.9,0.468,395703.1,395703.1,34114,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541436,474426.00
05/06/2016 09:30,2,3.463,ACTIVE,214.64,352.57,59.986,1462541403,"201051344000900","219011344069620",29.12,28.80,0,318.91,397.35,102.1,96.6,0.473,401624.4,401624.4,29061,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541437,474427.00
05/06/2016 09:30,2,3.346,ACTIVE,214.64,351.97,59.981,1462541403,"201051344000648","219011344069620",28.53,27.80,0,315.30,394.65,96.7,91.4,0.455,394004.6,394004.6,29364,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541438,474428.00
05/06/2016 09:30,2,3.303,ACTIVE,214.64,351.37,59.991,1462541403,"201051344000569","219011344069620",28.82,29.50,0,317.40,399.16,96.5,91.2,0.455,402865.4,402865.4,28999,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541439,474429.00
05/06/2016 09:30,2,3.293,ACTIVE,214.64,351.67,59.975,1462541403,"201051344000983","219011344069620",28.86,30.00,0,317.70,394.05,96.3,91.0,0.464,394486.8,394486.8,29467,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541440,474430.00
05/06/2016 09:30,2,3.279,ACTIVE,214.64,351.67,59.933,1462541403,"201051344001158","219011344069620",28.47,29.80,0,318.61,396.15,94.5,89.3,0.446,389061.8,389061.8,29732,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541441,474431.00
05/06/2016 09:30,2,3.275,ACTIVE,215.09,352.87,59.975,1462541403,"201051344000576","219011344069620",29.12,28.80,0,319.21,396.45,96.6,91.3,0.455,395934.2,395934.2,29144,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541442,474432.00
05/06/2016 09:30,2,2.873,ACTIVE,212.38,347.16,59.970,1462541403,"274151322000087","219011344069620",27.61,38.00,0,329.73,387.14,80.3,75.6,0.301,630297.2,630297.2,22951,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462541442,474433.00
05/06/2016 09:45,2,2.547,ACTIVE,213.74,359.78,59.986,1462542303,"201051344000645","219011344069620",27.91,30.00,0,318.91,397.05,72.1,67.6,0.597,395597.1,395597.1,29284,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542304,474434.00
05/06/2016 09:45,2,2.334,ACTIVE,211.70,346.86,59.954,1462542303,"274151322000085","219011344069620",27.10,34.30,0,323.41,379.32,64.1,60.0,0.442,658752.5,658752.5,22881,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542305,474435.00
05/06/2016 09:45,2,2.516,ACTIVE,213.51,360.08,59.938,1462542303,"201051344000633","219011344069620",28.31,30.80,0,317.40,396.15,72.1,67.7,0.619,386532.5,386532.5,29752,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542306,474436.00
05/06/2016 09:45,2,2.508,ACTIVE,213.74,361.29,59.965,1462542303,"201051344000469","219011344069620",28.65,29.80,0,315.90,398.26,72.8,68.4,0.628,387861.3,387861.3,29694,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542307,474437.00
05/06/2016 09:45,2,2.473,ACTIVE,212.16,357.68,59.944,1462542303,"201051344000646","219011344069620",28.33,32.80,0,317.70,391.04,71.0,66.6,0.605,391816.3,391816.3,34254,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542307,474438.00
05/06/2016 09:45,2,2.365,ACTIVE,211.25,355.58,59.933,1462542303,"274151322000052","219011344069620",28.05,36.00,0,322.81,379.62,67.3,63.0,0.486,669954.3,669954.3,23102,0,0,0,L,1151911521,0,120.65,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542308,474439.00
05/06/2016 09:45,2,2.500,ACTIVE,212.83,358.88,59.975,1462542303,"201051344000585","219011344069620",28.61,33.30,0,318.00,391.64,72.4,67.9,0.610,398074.8,398074.8,34258,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542309,474440.00
05/06/2016 09:45,2,2.447,ACTIVE,211.93,356.18,59.965,1462542303,"201051344001230","219011344069620",28.39,32.60,0,317.70,390.74,70.4,66.1,0.588,395529.4,395529.4,34052,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542310,474441.00
05/06/2016 09:45,2,2.416,ACTIVE,213.06,358.28,59.970,1462542303,"201051344000582","219011344069620",28.61,29.50,0,317.10,392.25,70.0,65.6,0.579,389090.3,389090.3,34225,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542311,474442.00
05/06/2016 09:45,2,2.490,ACTIVE,212.16,356.78,59.959,1462542303,"201051344000955","219011344069620",28.59,31.50,0,317.70,391.34,72.1,67.6,0.619,400985.4,400985.4,34163,0,0,0,L,1122011218,0,121.10,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542312,474443.00
05/06/2016 09:45,2,1.529,ACTIVE,211.70,412.68,59.965,1462542303,"274151322000094","219011344069620",38.35,36.50,0,389.54,451.76,59.5,55.5,0.424,538990.1,538990.1,24076,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542313,474444.00
05/06/2016 09:45,2,2.531,ACTIVE,213.51,361.29,60.002,1462542303,"201051344000579","219011344069620",28.63,31.50,0,318.61,396.45,73.4,68.9,0.623,401568.3,401568.3,9767,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542314,474445.00
05/06/2016 09:45,2,2.500,ACTIVE,212.38,356.78,59.970,1462542303,"201051344000890","219011344069620",28.35,33.00,0,316.80,390.74,71.8,67.4,0.592,398154.0,398154.0,34183,0,0,0,L,1122011218,0,121.78,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542315,474446.00
05/06/2016 09:45,2,2.480,ACTIVE,212.83,358.58,59.949,1462542303,"201051344000438","219011344069620",28.57,30.50,0,315.90,391.94,71.8,67.4,0.619,400294.5,400294.5,34190,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542316,474447.00
05/06/2016 09:45,2,2.482,ACTIVE,212.38,357.38,59.922,1462542303,"201051344000417","219011344069620",28.19,33.30,0,318.00,390.14,70.9,66.5,0.605,393178.2,393178.2,34345,0,0,0,L,1122011218,0,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542317,474448.00
05/06/2016 09:45,2,2.338,ACTIVE,211.48,348.66,59.965,1462542303,"274151322000083","219011344069620",28.01,34.80,0,321.91,379.02,66.2,62.0,0.477,663974.8,663974.8,23168,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542318,474449.00
05/06/2016 09:45,2,2.502,ACTIVE,212.61,365.49,59.975,1462542303,"274151322000076","219011344069620",28.55,36.00,0,324.62,380.52,72.3,67.9,0.521,706633.0,706633.0,23168,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542319,474450.00
05/06/2016 09:45,2,2.586,ACTIVE,213.29,359.48,59.991,1462542303,"201051344000868","219011344069620",28.19,29.80,0,316.50,393.45,73.9,69.4,0.610,386900.1,386900.1,29420,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542319,474451.00
05/06/2016 09:45,2,2.459,ACTIVE,211.25,351.37,59.975,1462542303,"274151322000095","219011344069620",28.43,35.60,0,323.41,379.62,70.8,66.4,0.486,699464.5,699464.5,23071,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542320,474452.00
05/06/2016 09:45,2,2.547,ACTIVE,213.74,362.49,59.933,1462542303,"201051344000988","219011344069620",28.33,31.50,0,315.60,397.96,73.1,68.7,0.623,384215.6,384215.6,29714,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542321,474453.00
05/06/2016 09:45,2,2.504,ACTIVE,212.83,357.38,59.965,1462542303,"201051344001025","219011344069620",28.55,32.80,0,317.10,392.25,72.4,67.9,0.597,397936.4,397936.4,34231,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542322,474454.00
05/06/2016 09:45,2,2.506,ACTIVE,213.74,359.78,59.981,1462542303,"201051344000458","219011344069620",28.53,31.30,0,316.20,396.75,72.4,68.0,0.628,394904.9,394904.9,29636,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542323,474455.00
05/06/2016 09:45,2,2.529,ACTIVE,214.19,361.29,59.912,1462542303,"201051344000853","219011344069620",28.47,30.30,0,319.81,398.26,73.0,68.5,0.623,393381.7,393381.7,29233,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542324,474456.00
05/06/2016 09:45,2,2.420,ACTIVE,212.61,357.38,60.012,1462542303,"201051344000685","219011344069620",28.77,30.00,0,316.80,390.74,70.5,66.2,0.623,399798.4,399798.4,34068,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542325,474457.00
05/06/2016 09:45,2,2.436,ACTIVE,212.83,357.08,59.996,1462542303,"201051344000917","219011344069620",28.45,31.00,0,318.30,390.74,70.2,65.8,0.597,396735.5,396735.5,34065,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542326,474458.00
05/06/2016 09:45,2,2.428,ACTIVE,212.61,358.28,60.028,1462542303,"201051344001145","219011344069620",28.65,29.80,0,319.21,389.84,70.5,66.1,0.597,401929.2,401929.2,33927,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542327,474459.00
05/06/2016 09:45,2,2.521,ACTIVE,213.29,359.78,60.023,1462542303,"201051344000651","219011344069620",28.27,30.30,0,317.70,392.25,72.2,67.8,0.605,394043.7,394043.7,34287,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542328,474460.00
05/06/2016 09:45,2,2.365,ACTIVE,211.48,351.07,59.975,1462542303,"274151322000088","219011344069620",27.17,34.50,0,321.91,379.92,65.0,60.8,0.460,642423.9,642423.9,22843,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542329,474461.00
05/06/2016 09:45,2,1.648,ACTIVE,212.38,412.98,59.954,1462542303,"274151322000068","219011344069620",37.79,37.00,0,382.33,451.46,63.1,59.0,0.424,538702.0,538702.0,24285,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542330,474462.00
05/06/2016 09:45,2,2.777,ACTIVE,212.83,359.78,59.996,1462542303,"201051344001135","219011344069620",28.35,30.80,0,318.00,391.04,79.8,75.1,0.672,390240.6,390240.6,34237,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542331,474463.00
05/06/2016 09:45,2,2.926,ACTIVE,213.29,351.07,59.970,1462542303,"201051344000594","219011344069620",28.78,31.00,0,315.30,392.85,85.3,80.5,0.407,398357.7,398357.7,29677,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542331,474464.00
05/06/2016 09:45,2,3.111,ACTIVE,213.51,348.36,59.954,1462542303,"201051344001203","219011344069620",28.57,31.50,0,316.80,393.15,90.1,85.0,0.429,396985.0,396985.0,34246,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542332,474465.00
05/06/2016 09:45,2,3.070,ACTIVE,212.16,345.06,59.949,1462542303,"274151322000054","219011344069620",27.57,35.60,0,322.51,380.22,85.8,80.9,0.318,656407.7,656407.7,22873,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542333,474466.00
05/06/2016 09:45,2,3.582,ACTIVE,214.64,351.67,59.981,1462542303,"201051344000867","219011344069620",29.08,31.80,0,316.80,391.64,105.5,99.9,0.491,386193.1,386193.1,29679,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542334,474467.00
05/06/2016 09:45,2,3.607,ACTIVE,214.19,351.07,59.981,1462542303,"201051344001093","219011344069620",29.28,32.00,0,316.80,391.04,107.0,101.3,0.499,395724.7,395724.7,34115,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542335,474468.00
05/06/2016 09:45,2,3.816,ACTIVE,215.09,354.07,59.975,1462542303,"201051344000900","219011344069620",29.08,29.50,0,316.50,397.35,112.4,106.6,0.521,401646.4,401646.4,29062,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542337,474469.00
05/06/2016 09:45,2,3.832,ACTIVE,215.32,354.07,59.938,1462542303,"201051344000648","219011344069620",28.65,28.80,0,315.90,396.45,111.2,105.4,0.521,394026.1,394026.1,29365,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542338,474470.00
05/06/2016 09:45,2,3.746,ACTIVE,215.09,353.47,59.959,1462542303,"201051344000569","219011344069620",28.77,30.00,0,317.10,396.75,109.1,103.4,0.513,402887.1,402887.1,29000,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542339,474471.00
05/06/2016 09:45,2,3.637,ACTIVE,215.32,352.27,59.981,1462542303,"201051344000983","219011344069620",29.14,31.00,0,318.61,395.85,107.2,101.6,0.513,394508.7,394508.7,29468,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542340,474472.00
05/06/2016 09:45,2,3.564,ACTIVE,215.32,351.97,60.028,1462542303,"201051344001158","219011344069620",28.55,31.00,0,317.10,397.35,102.9,97.4,0.491,389083.4,389083.4,29733,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542340,474473.00
05/06/2016 09:45,2,3.385,ACTIVE,215.09,353.17,60.012,1462542303,"201051344000576","219011344069620",28.63,29.50,0,318.00,398.56,98.0,92.7,0.460,395955.8,395955.8,29145,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542341,474474.00
05/06/2016 09:45,2,3.215,ACTIVE,212.38,344.76,59.975,1462542303,"274151322000087","219011344069620",27.61,39.30,0,322.81,379.02,89.8,84.8,0.349,630316.4,630316.4,22952,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462542342,474475.00
05/06/2016 10:00,2,5.768,ACTIVE,217.35,362.79,59.991,1462543203,"201051344000645","219011344069620",28.15,32.60,0,316.50,398.26,164.4,156.8,0.751,395627.5,395627.5,29285,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543204,474476.00
05/06/2016 10:00,2,5.361,ACTIVE,213.29,367.90,59.970,1462543203,"274151322000085","219011344069620",26.88,39.00,0,329.73,379.62,145.8,138.8,0.561,658779.4,658779.4,22882,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543205,474477.00
05/06/2016 10:00,2,5.771,ACTIVE,216.67,361.59,59.991,1462543203,"201051344000633","219011344069620",28.11,34.00,0,317.70,398.86,164.2,156.6,0.800,386562.9,386562.9,29753,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543206,474478.00
05/06/2016 10:00,2,5.820,ACTIVE,217.80,360.99,59.991,1462543203,"201051344000469","219011344069620",28.29,31.30,0,316.20,399.76,166.7,159.0,0.787,387892.1,387892.1,29695,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543207,474479.00
05/06/2016 10:00,2,5.641,ACTIVE,215.32,357.68,60.002,1462543203,"201051344000646","219011344069620",28.29,36.50,0,315.90,397.05,161.5,153.9,0.769,391846.2,391846.2,34255,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543208,474480.00
05/06/2016 10:00,2,5.457,ACTIVE,213.51,360.99,59.975,1462543203,"274151322000052","219011344069620",27.85,42.00,0,328.52,380.52,153.8,146.6,0.605,669982.7,669982.7,23103,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543209,474481.00
05/06/2016 10:00,2,5.670,ACTIVE,216.67,360.08,59.965,1462543203,"201051344000585","219011344069620",28.33,35.60,0,318.00,400.36,162.6,155.0,0.765,398105.0,398105.0,34259,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543209,474482.00
05/06/2016 10:00,2,5.674,ACTIVE,215.09,356.78,59.991,1462543203,"201051344001230","219011344069620",28.41,36.00,0,318.30,393.45,163.2,155.6,0.760,395559.5,395559.5,34053,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543210,474483.00
05/06/2016 10:00,2,5.637,ACTIVE,216.67,360.38,59.954,1462543203,"201051344000582","219011344069620",28.21,32.60,0,318.00,398.26,161.0,153.5,0.756,389120.0,389120.0,34226,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543211,474484.00
05/06/2016 10:00,2,5.828,ACTIVE,215.32,357.08,59.986,1462543203,"201051344000955","219011344069620",27.83,34.30,0,317.40,394.35,164.2,156.6,0.787,401015.9,401015.9,34164,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543212,474485.00
05/06/2016 10:00,2,3.607,ACTIVE,213.51,417.79,59.986,1462543203,"274151322000094","219011344069620",38.72,40.80,0,381.42,448.45,141.5,134.7,0.548,539015.9,539015.9,24077,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543213,474486.00
05/06/2016 10:00,2,5.705,ACTIVE,217.58,362.49,59.991,1462543203,"201051344000579","219011344069620",28.49,35.40,0,319.21,398.56,164.5,156.9,0.787,401599.0,401599.0,9768,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543214,474487.00
05/06/2016 10:00,2,5.723,ACTIVE,215.54,357.98,59.986,1462543203,"201051344000890","219011344069620",28.21,36.50,0,318.61,397.05,163.6,155.9,0.751,398184.4,398184.4,34184,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543215,474488.00
05/06/2016 10:00,2,5.686,ACTIVE,216.22,360.99,59.991,1462543203,"201051344000438","219011344069620",28.29,34.00,0,317.10,398.56,162.8,155.2,0.765,400324.9,400324.9,34191,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543216,474489.00
05/06/2016 10:00,2,5.650,ACTIVE,215.77,359.48,59.991,1462543203,"201051344000417","219011344069620",27.91,37.00,0,316.80,396.45,159.8,152.3,0.769,393208.0,393208.0,34346,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543217,474490.00
05/06/2016 10:00,2,5.371,ACTIVE,213.29,366.10,59.986,1462543203,"274151322000083","219011344069620",27.75,40.20,0,327.92,379.32,150.9,143.7,0.601,664002.8,664002.8,23169,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543218,474491.00
05/06/2016 10:00,2,5.766,ACTIVE,214.19,367.00,60.002,1462543203,"274151322000076","219011344069620",28.35,41.50,0,329.43,383.83,165.3,157.6,0.658,706663.8,706663.8,23169,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543218,474492.00
05/06/2016 10:00,2,5.799,ACTIVE,216.67,360.38,59.986,1462543203,"201051344000868","219011344069620",28.27,31.80,0,317.70,399.46,165.9,158.2,0.769,386931.1,386931.1,29421,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543219,474493.00
05/06/2016 10:00,2,5.686,ACTIVE,213.06,367.00,59.986,1462543203,"274151322000095","219011344069620",28.23,41.80,0,327.92,382.33,162.3,154.7,0.610,699494.8,699494.8,23072,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543220,474494.00
05/06/2016 10:00,2,5.803,ACTIVE,217.80,363.39,59.991,1462543203,"201051344000988","219011344069620",28.09,33.00,0,317.40,399.46,165.0,157.3,0.782,384246.6,384246.6,29715,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543221,474495.00
05/06/2016 10:00,2,5.719,ACTIVE,216.22,357.68,59.986,1462543203,"201051344001025","219011344069620",28.37,36.00,0,318.00,397.96,164.1,156.5,0.747,397967.2,397967.2,34232,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543222,474496.00
05/06/2016 10:00,2,5.688,ACTIVE,217.58,362.19,59.981,1462543203,"201051344000458","219011344069620",28.21,33.80,0,316.50,398.56,162.5,154.9,0.787,394935.5,394935.5,29637,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543223,474497.00
05/06/2016 10:00,2,5.715,ACTIVE,218.03,364.29,59.986,1462543203,"201051344000853","219011344069620",28.39,32.60,0,321.31,400.06,164.3,156.7,0.773,393412.6,393412.6,29234,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543224,474498.00
05/06/2016 10:00,2,5.699,ACTIVE,215.09,357.98,59.996,1462543203,"201051344000685","219011344069620",28.01,32.80,0,317.10,397.05,161.6,154.0,0.782,399828.7,399828.7,34069,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543225,474499.00
05/06/2016 10:00,2,5.613,ACTIVE,216.22,358.58,59.981,1462543203,"201051344000917","219011344069620",28.33,33.80,0,317.10,397.35,161.1,153.6,0.756,396765.7,396765.7,34066,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543226,474500.00
05/06/2016 10:00,2,5.629,ACTIVE,215.32,358.88,59.949,1462543203,"201051344001145","219011344069620",28.11,33.00,0,319.21,396.45,160.1,152.6,0.747,401959.3,401959.3,33928,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543227,474501.00
05/06/2016 10:00,2,5.680,ACTIVE,216.45,359.18,60.028,1462543203,"201051344000651","219011344069620",28.31,33.30,0,316.20,398.56,162.8,155.2,0.751,394074.4,394074.4,34288,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543228,474502.00
05/06/2016 10:00,2,5.365,ACTIVE,213.06,365.49,59.991,1462543203,"274151322000088","219011344069620",27.00,39.50,0,327.62,378.72,146.7,139.7,0.557,642451.5,642451.5,22844,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543229,474503.00
05/06/2016 10:00,2,3.561,ACTIVE,214.19,415.69,59.970,1462543203,"274151322000068","219011344069620",38.68,41.80,0,388.64,449.35,140.4,133.6,0.539,538728.2,538728.2,24286,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543230,474504.00
05/06/2016 10:00,2,5.734,ACTIVE,216.22,358.58,59.975,1462543203,"201051344001135","219011344069620",27.71,33.30,0,317.40,398.86,160.9,153.4,0.751,390271.2,390271.2,34238,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543231,474505.00
05/06/2016 10:00,2,5.732,ACTIVE,215.77,359.48,59.981,1462543203,"201051344000594","219011344069620",28.23,34.50,0,316.20,399.76,163.9,156.3,0.778,398388.9,398388.9,29678,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543232,474506.00
05/06/2016 10:00,2,5.773,ACTIVE,216.45,359.48,59.996,1462543203,"201051344001203","219011344069620",28.29,35.40,0,315.90,399.76,165.3,157.6,0.791,397016.3,397016.3,34247,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543233,474507.00
05/06/2016 10:00,2,5.350,ACTIVE,213.29,365.80,59.975,1462543203,"274151322000054","219011344069620",27.33,40.60,0,326.42,380.22,148.0,141.0,0.566,656435.6,656435.6,22874,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543234,474508.00
05/06/2016 10:00,2,5.617,ACTIVE,216.90,361.29,59.949,1462543203,"201051344000867","219011344069620",28.69,34.80,0,318.61,398.86,163.2,155.6,0.756,386224.4,386224.4,29680,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543235,474509.00
05/06/2016 10:00,2,5.723,ACTIVE,216.45,359.78,59.975,1462543203,"201051344001093","219011344069620",28.37,34.50,0,318.30,399.16,164.5,156.8,0.760,395755.8,395755.8,34116,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543235,474510.00
05/06/2016 10:00,2,5.709,ACTIVE,217.35,363.09,59.975,1462543203,"201051344000900","219011344069620",28.69,32.00,0,315.30,399.46,165.8,158.2,0.760,401678.0,401678.0,29063,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543236,474511.00
05/06/2016 10:00,2,5.615,ACTIVE,217.35,361.89,59.975,1462543203,"201051344000648","219011344069620",28.19,32.20,0,316.50,398.56,160.2,152.7,0.738,394056.8,394056.8,29366,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543237,474512.00
05/06/2016 10:00,2,5.654,ACTIVE,217.58,362.49,59.986,1462543203,"201051344000569","219011344069620",28.39,33.00,0,318.00,398.56,162.5,154.9,0.765,402918.3,402918.3,29001,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543238,474513.00
05/06/2016 10:00,2,5.619,ACTIVE,217.80,362.49,59.986,1462543203,"201051344000983","219011344069620",28.55,33.30,0,315.90,399.16,162.5,154.9,0.773,394539.9,394539.9,29469,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543239,474514.00
05/06/2016 10:00,2,5.699,ACTIVE,217.80,361.29,59.938,1462543203,"201051344001158","219011344069620",27.95,33.80,0,318.00,397.66,161.3,153.7,0.760,389114.4,389114.4,29734,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543240,474515.00
05/06/2016 10:00,2,5.650,ACTIVE,217.80,363.39,59.986,1462543203,"201051344000576","219011344069620",28.25,32.60,0,317.70,398.56,161.7,154.1,0.751,395986.9,395986.9,29146,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543241,474516.00
05/06/2016 10:00,2,5.295,ACTIVE,213.51,351.67,60.018,1462543203,"274151322000087","219011344069620",26.84,43.20,0,329.43,380.82,144.0,137.1,0.552,630343.8,630343.8,22953,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462543242,474517.00
05/06/2016 10:15,2,2.586,ACTIVE,214.41,348.06,59.975,1462544103,"201051344000645","219011344069620",28.17,33.50,0,320.11,396.75,73.8,69.3,0.614,395660.2,395660.2,29286,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544104,474518.00
05/06/2016 10:15,2,2.682,ACTIVE,212.16,347.46,59.996,1462544103,"274151322000085","219011344069620",26.96,38.80,0,330.63,379.32,73.1,68.7,0.513,658808.5,658808.5,22883,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544105,474519.00
05/06/2016 10:15,2,2.311,ACTIVE,213.51,359.48,59.938,1462544103,"201051344000633","219011344069620",28.11,35.00,0,318.91,397.66,65.8,61.6,0.566,386595.5,386595.5,29754,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544106,474520.00
05/06/2016 10:15,2,2.213,ACTIVE,213.74,358.28,60.007,1462544103,"201051344000469","219011344069620",28.29,31.30,0,319.51,399.16,63.4,59.3,0.539,387925.3,387925.3,29696,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544107,474521.00
05/06/2016 10:15,2,2.166,ACTIVE,212.38,354.67,59.975,1462544103,"201051344000646","219011344069620",28.01,37.00,0,318.61,396.75,61.4,57.3,0.521,391878.3,391878.3,34256,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544108,474522.00
05/06/2016 10:15,2,2.102,ACTIVE,211.93,350.77,59.986,1462544103,"274151322000052","219011344069620",27.71,42.50,0,327.92,380.22,58.9,54.9,0.407,670013.3,670013.3,23104,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544109,474523.00
05/06/2016 10:15,2,2.121,ACTIVE,213.29,354.97,59.970,1462544103,"201051344000585","219011344069620",28.23,35.60,0,318.61,397.05,60.7,56.6,0.499,398137.4,398137.4,34260,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544110,474524.00
05/06/2016 10:15,2,2.027,ACTIVE,212.61,352.57,60.012,1462544103,"201051344001230","219011344069620",28.21,36.50,0,318.00,392.25,58.0,54.0,0.486,395591.8,395591.8,34054,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544111,474525.00
05/06/2016 10:15,2,2.023,ACTIVE,213.06,354.97,59.975,1462544103,"201051344000582","219011344069620",28.01,32.40,0,317.10,398.26,57.4,53.5,0.473,389151.8,389151.8,34227,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544112,474526.00
05/06/2016 10:15,2,2.102,ACTIVE,212.16,353.17,59.975,1462544103,"201051344000955","219011344069620",27.87,34.50,0,317.70,393.15,59.3,55.3,0.499,401048.4,401048.4,34165,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544113,474527.00
05/06/2016 10:15,2,1.301,ACTIVE,212.16,401.26,59.965,1462544103,"274151322000094","219011344069620",37.41,40.80,0,334.84,443.04,49.2,45.6,0.349,539043.6,539043.6,24078,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544114,474528.00
