ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 10:15,2,2.070,ACTIVE,213.74,356.18,59.938,1462544103,"201051344000579","219011344069620",28.29,35.80,0,320.41,398.26,59.3,55.3,0.499,401631.5,401631.5,9769,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544114,474529.00
05/06/2016 10:15,2,2.049,ACTIVE,212.38,353.77,59.975,1462544103,"201051344000890","219011344069620",28.23,38.20,0,318.91,393.75,58.7,54.7,0.486,398216.7,398216.7,34185,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544115,474530.00
05/06/2016 10:15,2,2.068,ACTIVE,213.06,355.28,59.970,1462544103,"201051344000438","219011344069620",28.01,34.80,0,317.40,398.26,58.7,54.8,0.508,400357.0,400357.0,34192,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544116,474531.00
05/06/2016 10:15,2,2.082,ACTIVE,212.83,354.37,59.981,1462544103,"201051344000417","219011344069620",27.59,38.00,0,318.30,393.15,58.2,54.3,0.504,393239.5,393239.5,34347,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544117,474532.00
05/06/2016 10:15,2,1.975,ACTIVE,211.25,357.68,60.018,1462544103,"274151322000083","219011344069620",27.57,40.80,0,328.22,378.72,55.1,51.3,0.393,664032.5,664032.5,23170,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544118,474533.00
05/06/2016 10:15,2,2.150,ACTIVE,212.61,357.98,60.002,1462544103,"274151322000076","219011344069620",27.99,41.80,0,329.43,383.23,60.9,56.9,0.446,706696.4,706696.4,23170,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544119,474534.00
05/06/2016 10:15,2,2.299,ACTIVE,213.29,357.08,59.981,1462544103,"201051344000868","219011344069620",27.97,31.80,0,318.30,398.26,65.2,61.0,0.539,386963.8,386963.8,29422,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544120,474535.00
05/06/2016 10:15,2,2.207,ACTIVE,211.70,346.26,59.922,1462544103,"274151322000095","219011344069620",27.83,40.80,0,327.92,381.73,62.2,58.2,0.429,699526.7,699526.7,23073,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544121,474536.00
05/06/2016 10:15,2,2.430,ACTIVE,213.96,360.99,59.970,1462544103,"201051344000988","219011344069620",27.93,34.00,0,317.70,398.56,68.8,64.4,0.592,384279.0,384279.0,29716,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544122,474537.00
05/06/2016 10:15,2,2.436,ACTIVE,213.06,357.68,59.975,1462544103,"201051344001025","219011344069620",28.31,36.30,0,317.70,397.35,69.8,65.5,0.575,397999.6,397999.6,34233,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544123,474538.00
05/06/2016 10:15,2,2.535,ACTIVE,213.96,360.08,59.986,1462544103,"201051344000458","219011344069620",28.17,34.50,0,318.00,398.26,72.4,68.0,0.628,394967.5,394967.5,29638,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544124,474539.00
05/06/2016 10:15,2,2.566,ACTIVE,214.64,363.39,59.981,1462544103,"201051344000853","219011344069620",28.27,32.80,0,321.61,400.96,73.5,69.0,0.623,393444.9,393444.9,29235,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544125,474540.00
05/06/2016 10:15,2,2.473,ACTIVE,212.83,357.38,59.986,1462544103,"201051344000685","219011344069620",27.97,33.80,0,317.10,393.75,70.1,65.7,0.614,399860.4,399860.4,34070,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544126,474541.00
05/06/2016 10:15,2,2.385,ACTIVE,213.06,358.58,59.981,1462544103,"201051344000917","219011344069620",28.49,33.50,0,318.91,396.75,68.8,64.5,0.583,396797.3,396797.3,34067,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544127,474542.00
05/06/2016 10:15,2,2.359,ACTIVE,212.83,356.18,59.981,1462544103,"201051344001145","219011344069620",28.11,33.30,0,319.21,395.55,67.1,62.9,0.557,401990.7,401990.7,33929,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544128,474543.00
05/06/2016 10:15,2,2.293,ACTIVE,213.29,357.68,59.981,1462544103,"201051344000651","219011344069620",28.17,33.00,0,318.91,397.66,65.4,61.2,0.544,394106.4,394106.4,34289,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544129,474544.00
05/06/2016 10:15,2,2.104,ACTIVE,211.70,347.76,59.975,1462544103,"274151322000088","219011344069620",26.60,39.00,0,329.73,379.02,56.6,52.7,0.389,642480.1,642480.1,22845,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544130,474545.00
05/06/2016 10:15,2,1.385,ACTIVE,212.38,411.48,59.975,1462544103,"274151322000068","219011344069620",37.33,42.00,0,336.34,443.94,52.5,48.7,0.358,538755.5,538755.5,24287,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544130,474546.00
05/06/2016 10:15,2,2.176,ACTIVE,212.61,354.97,59.986,1462544103,"201051344001135","219011344069620",28.13,33.50,0,319.51,396.15,62.0,57.9,0.517,390302.9,390302.9,34239,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544131,474547.00
05/06/2016 10:15,2,2.199,ACTIVE,212.83,355.88,59.996,1462544103,"201051344000594","219011344069620",28.15,35.80,0,318.30,398.26,62.8,58.7,0.530,398421.0,398421.0,29679,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544132,474548.00
05/06/2016 10:15,2,2.240,ACTIVE,212.83,354.67,59.907,1462544103,"201051344001203","219011344069620",28.27,35.40,0,317.10,397.96,64.2,60.0,0.535,397048.7,397048.7,34248,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544133,474549.00
05/06/2016 10:15,2,2.168,ACTIVE,211.70,347.46,59.975,1462544103,"274151322000054","219011344069620",26.70,39.80,0,329.13,379.92,58.7,54.7,0.415,656464.4,656464.4,22875,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544134,474550.00
05/06/2016 10:15,2,2.480,ACTIVE,213.74,358.28,59.986,1462544103,"201051344000867","219011344069620",28.23,34.80,0,319.81,397.05,70.9,66.5,0.592,386256.5,386256.5,29681,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544135,474551.00
05/06/2016 10:15,2,2.422,ACTIVE,213.29,358.88,59.949,1462544103,"201051344001093","219011344069620",28.78,34.30,0,318.30,398.26,70.7,66.3,0.583,395788.0,395788.0,34117,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544136,474552.00
05/06/2016 10:15,2,2.553,ACTIVE,213.96,361.89,60.028,1462544103,"201051344000900","219011344069620",29.04,31.00,0,319.21,398.86,75.1,70.6,0.623,401710.6,401710.6,29064,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544137,474553.00
05/06/2016 10:15,2,2.551,ACTIVE,214.19,361.89,59.981,1462544103,"201051344000648","219011344069620",28.09,32.60,0,318.00,396.75,72.5,68.1,0.605,394088.2,394088.2,29367,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544138,474554.00
05/06/2016 10:15,2,2.455,ACTIVE,214.19,360.69,59.986,1462544103,"201051344000569","219011344069620",28.55,32.20,0,319.21,398.26,70.9,66.5,0.597,402950.3,402950.3,29002,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544139,474555.00
05/06/2016 10:15,2,2.371,ACTIVE,213.96,360.08,59.991,1462544103,"201051344000983","219011344069620",28.39,33.30,0,320.11,398.86,68.2,63.9,0.583,394571.8,394571.8,29470,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544140,474556.00
05/06/2016 10:15,2,2.324,ACTIVE,213.74,358.88,59.970,1462544103,"201051344001158","219011344069620",27.75,34.30,0,318.30,397.35,65.3,61.1,0.557,389145.9,389145.9,29735,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544141,474557.00
05/06/2016 10:15,2,2.170,ACTIVE,214.19,359.18,59.981,1462544103,"201051344000576","219011344069620",28.43,32.00,0,321.01,397.96,62.5,58.4,0.521,396018.6,396018.6,29147,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544142,474558.00
05/06/2016 10:15,2,2.152,ACTIVE,212.16,354.67,59.981,1462544103,"274151322000087","219011344069620",26.74,44.00,0,330.03,380.82,58.2,54.3,0.389,630371.8,630371.8,22954,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462544143,474559.00
05/06/2016 10:30,2,5.635,ACTIVE,217.35,362.49,60.002,1462545003,"201051344000645","219011344069620",28.23,34.00,0,319.51,396.15,161.2,153.7,0.738,395690.6,395690.6,29287,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545004,474560.00
05/06/2016 10:30,2,5.217,ACTIVE,213.29,362.49,59.981,1462545003,"274151322000085","219011344069620",27.12,41.00,0,330.03,378.72,143.3,136.4,0.557,658835.3,658835.3,22884,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545005,474561.00
05/06/2016 10:30,2,5.656,ACTIVE,216.45,361.59,59.986,1462545003,"201051344000633","219011344069620",27.99,35.40,0,318.61,396.75,160.4,152.9,0.769,386625.8,386625.8,29755,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545006,474562.00
05/06/2016 10:30,2,5.590,ACTIVE,217.58,360.99,59.986,1462545003,"201051344000469","219011344069620",28.78,30.80,0,316.80,398.26,162.9,155.3,0.782,387956.0,387956.0,29697,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545007,474563.00
05/06/2016 10:30,2,5.518,ACTIVE,215.09,357.98,59.986,1462545003,"201051344000646","219011344069620",28.29,38.00,0,318.30,392.85,158.1,150.7,0.760,391908.1,391908.1,34257,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545008,474564.00
05/06/2016 10:30,2,5.355,ACTIVE,213.06,366.70,60.002,1462545003,"274151322000052","219011344069620",27.81,44.50,0,323.41,413.29,150.8,143.6,0.592,670041.5,670041.5,23105,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545009,474565.00
05/06/2016 10:30,2,5.512,ACTIVE,216.22,358.88,59.996,1462545003,"201051344000585","219011344069620",28.59,36.00,0,318.00,395.85,159.5,152.1,0.751,398167.5,398167.5,34261,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545010,474566.00
05/06/2016 10:30,2,5.484,ACTIVE,214.64,357.08,59.981,1462545003,"201051344001230","219011344069620",28.61,37.30,0,317.40,391.34,158.9,151.4,0.742,395621.7,395621.7,34055,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545011,474567.00
05/06/2016 10:30,2,5.482,ACTIVE,216.22,359.78,59.949,1462545003,"201051344000582","219011344069620",28.29,33.30,0,318.00,398.26,157.1,149.7,0.725,389181.4,389181.4,34228,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545012,474568.00
05/06/2016 10:30,2,5.553,ACTIVE,214.87,356.18,59.991,1462545003,"201051344000955","219011344069620",28.53,35.20,0,319.51,391.94,160.3,152.8,0.773,401078.8,401078.8,34166,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545012,474569.00
05/06/2016 10:30,2,3.451,ALERT,213.06,418.70,59.986,1462545003,"274151322000094","219011344069620",39.24,42.80,0,299.97,497.75,137.6,130.9,0.539,539069.3,539069.3,24079,0,0,0,L,1151911521,0,122.01,123.14,0002,38,0,0,0,0,0,0,1,1238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545014,474570.00
05/06/2016 10:30,2,5.609,ACTIVE,217.35,361.29,59.981,1462545003,"201051344000579","219011344069620",28.25,36.80,0,321.01,396.75,160.4,152.9,0.765,401662.1,401662.1,9770,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545015,474571.00
05/06/2016 10:30,2,5.473,ACTIVE,215.09,356.48,59.996,1462545003,"201051344000890","219011344069620",28.71,39.30,0,318.61,418.70,159.1,151.6,0.734,398247.0,398247.0,34186,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545016,474572.00
05/06/2016 10:30,2,5.531,ALERT,215.77,359.18,60.012,1462545003,"201051344000438","219011344069620",28.37,35.60,0,302.68,402.77,158.9,151.4,0.756,400387.1,400387.1,34193,0,0,0,L,1122011218,0,123.81,122.91,0002,33,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545018,474573.00
05/06/2016 10:30,2,5.486,ACTIVE,215.32,358.58,59.996,1462545003,"201051344000417","219011344069620",28.07,38.80,0,317.40,392.25,156.1,148.7,0.747,393269.3,393269.3,34348,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545019,474574.00
05/06/2016 10:30,2,5.256,ACTIVE,212.61,358.58,59.986,1462545003,"274151322000083","219011344069620",27.79,44.00,0,320.41,398.56,147.8,140.8,0.592,664060.5,664060.5,23171,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545020,474575.00
05/06/2016 10:30,2,5.637,ACTIVE,213.96,368.50,59.996,1462545003,"274151322000076","219011344069620",28.27,44.00,0,329.43,381.42,161.2,153.6,0.645,706727.2,706727.2,23171,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545021,474576.00
05/06/2016 10:30,2,5.666,ACTIVE,216.45,360.38,60.002,1462545003,"201051344000868","219011344069620",28.27,32.20,0,318.30,397.96,162.2,154.7,0.751,386995.0,386995.0,29423,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545022,474577.00
05/06/2016 10:30,2,5.490,ACTIVE,212.83,364.29,59.986,1462545003,"274151322000095","219011344069620",28.51,44.30,0,317.40,414.49,158.5,151.0,0.601,699556.9,699556.9,23074,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545023,474578.00
05/06/2016 10:30,2,5.652,ACTIVE,217.58,361.89,60.039,1462545003,"201051344000988","219011344069620",28.19,34.50,0,318.00,398.26,161.4,153.8,0.760,384309.9,384309.9,29717,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545024,474579.00
05/06/2016 10:30,2,5.602,ACTIVE,216.22,358.58,60.018,1462545003,"201051344001025","219011344069620",28.29,36.80,0,318.00,396.45,160.5,153.0,0.734,398030.3,398030.3,34234,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545025,474580.00
05/06/2016 10:30,2,5.510,ACTIVE,217.35,361.89,60.007,1462545003,"201051344000458","219011344069620",28.61,35.00,0,316.80,397.05,159.6,152.1,0.773,394998.2,394998.2,29639,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545026,474581.00
05/06/2016 10:30,2,5.547,ACTIVE,218.03,362.19,60.002,1462545003,"201051344000853","219011344069620",28.73,33.00,0,320.71,397.66,161.3,153.7,0.760,393476.0,393476.0,29236,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545027,474582.00
05/06/2016 10:30,2,5.535,ACTIVE,215.09,358.28,59.986,1462545003,"201051344000685","219011344069620",28.17,34.50,0,313.50,417.49,157.8,150.4,0.769,399890.7,399890.7,34071,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545028,474583.00
05/06/2016 10:30,2,5.463,ACTIVE,216.00,359.78,60.007,1462545003,"201051344000917","219011344069620",28.39,34.30,0,319.21,418.39,157.2,149.8,0.738,396827.4,396827.4,34068,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545029,474584.00
05/06/2016 10:30,2,5.406,ACTIVE,215.09,357.08,60.039,1462545003,"201051344001145","219011344069620",28.55,33.80,0,318.00,391.64,156.2,148.8,0.734,402020.8,402020.8,33930,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545030,474585.00
05/06/2016 10:30,2,5.580,ACTIVE,216.67,360.69,59.996,1462545003,"201051344000651","219011344069620",28.17,34.00,0,318.91,396.75,159.1,151.7,0.716,394137.1,394137.1,34290,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545031,474586.00
05/06/2016 10:30,2,5.225,ACTIVE,213.06,357.38,60.007,1462545003,"274151322000088","219011344069620",27.17,41.30,0,323.11,403.67,143.7,136.8,0.548,642507.6,642507.6,22846,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545031,474587.00
05/06/2016 10:30,2,3.492,ACTIVE,213.96,416.29,60.002,1462545003,"274151322000068","219011344069620",38.70,44.50,0,335.44,471.60,137.8,131.1,0.530,538781.7,538781.7,24288,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545032,474588.00
05/06/2016 10:30,2,5.527,ACTIVE,216.00,357.38,60.023,1462545003,"201051344001135","219011344069620",28.31,34.30,0,318.61,395.25,158.5,151.0,0.738,390333.6,390333.6,34240,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545034,474589.00
05/06/2016 10:30,2,5.605,ALERT,215.77,360.38,60.002,1462545003,"201051344000594","219011344069620",28.29,37.80,0,305.08,398.26,160.6,153.1,0.738,398452.0,398452.0,29680,0,0,0,L,1122011218,0,122.91,122.91,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545035,474590.00
05/06/2016 10:30,2,5.607,ACTIVE,216.22,359.18,60.012,1462545003,"201051344001203","219011344069620",28.51,36.30,0,318.91,396.75,161.8,154.3,0.769,397080.0,397080.0,34249,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545036,474591.00
05/06/2016 10:30,2,5.242,ACTIVE,213.06,354.37,59.996,1462545003,"274151322000054","219011344069620",27.41,41.80,0,327.62,379.62,145.6,138.6,0.561,656492.5,656492.5,22876,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545037,474592.00
05/06/2016 10:30,2,5.635,ACTIVE,216.45,359.78,59.981,1462545003,"201051344000867","219011344069620",28.27,35.60,0,317.70,396.75,161.3,153.7,0.751,386287.9,386287.9,29682,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545038,474593.00
05/06/2016 10:30,2,5.547,ALERT,216.22,359.78,60.002,1462545003,"201051344001093","219011344069620",28.65,35.20,0,302.98,405.77,160.9,153.4,0.742,395819.0,395819.0,34118,0,0,0,L,1122011218,0,123.59,122.91,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545040,474594.00
05/06/2016 10:30,2,5.613,ACTIVE,216.90,359.18,60.002,1462545003,"201051344000900","219011344069620",28.82,32.20,0,316.80,397.96,163.8,156.2,0.760,401742.6,401742.6,29065,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545041,474595.00
05/06/2016 10:30,2,5.521,ACTIVE,217.13,360.99,59.991,1462545003,"201051344000648","219011344069620",28.33,34.00,0,319.21,399.16,158.5,151.0,0.716,394119.1,394119.1,29368,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545042,474596.00
05/06/2016 10:30,2,5.574,ACTIVE,217.35,361.89,60.012,1462545003,"201051344000569","219011344069620",28.57,32.40,0,319.51,397.66,161.3,153.8,0.742,402981.8,402981.8,29003,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545043,474597.00
05/06/2016 10:30,2,5.516,ACTIVE,217.58,361.59,60.007,1462545003,"201051344000983","219011344069620",28.84,34.30,0,318.91,397.96,161.1,153.6,0.765,394603.4,394603.4,29471,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545044,474598.00
05/06/2016 10:30,2,5.617,ACTIVE,217.35,360.38,60.007,1462545003,"201051344001158","219011344069620",28.01,35.20,0,318.00,396.75,159.3,151.9,0.738,389177.1,389177.1,29736,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545045,474599.00
05/06/2016 10:30,2,5.588,ACTIVE,217.35,363.39,60.012,1462545003,"201051344000576","219011344069620",28.35,32.40,0,319.81,397.66,160.4,152.9,0.742,396049.9,396049.9,29148,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545046,474600.00
05/06/2016 10:30,2,5.162,ACTIVE,213.29,346.86,60.012,1462545003,"274151322000087","219011344069620",27.21,46.20,0,328.52,380.82,142.2,135.3,0.526,630399.4,630399.4,22955,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545047,474601.00
05/06/2016 10:45,2,6.002,ACTIVE,217.35,362.19,60.007,1462545903,"201051344000645","219011344069620",27.87,35.40,0,337.24,398.56,169.5,161.7,0.769,395729.5,395729.5,29288,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545904,474602.00
05/06/2016 10:45,2,5.621,ACTIVE,213.51,352.57,59.991,1462545903,"274151322000085","219011344069620",26.22,43.00,0,332.73,378.12,149.1,142.0,0.575,658869.7,658869.7,22885,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545905,474603.00
05/06/2016 10:45,2,5.955,ACTIVE,216.45,363.39,60.034,1462545903,"201051344000633","219011344069620",27.97,37.30,0,328.82,399.46,168.5,160.7,0.800,386664.6,386664.6,29756,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545906,474604.00
05/06/2016 10:45,2,6.000,ACTIVE,217.58,361.59,59.959,1462545903,"201051344000469","219011344069620",28.29,31.50,0,336.64,400.36,171.9,164.0,0.826,387995.5,387995.5,29698,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545907,474605.00
05/06/2016 10:45,2,5.834,ACTIVE,215.09,358.28,60.012,1462545903,"201051344000646","219011344069620",28.07,39.80,0,331.83,394.05,165.7,158.0,0.791,391946.3,391946.3,34258,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545907,474606.00
05/06/2016 10:45,2,5.613,ACTIVE,213.29,348.96,60.002,1462545903,"274151322000052","219011344069620",27.67,47.30,0,331.23,380.52,157.2,149.8,0.619,670077.9,670077.9,23106,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545908,474607.00
05/06/2016 10:45,2,5.908,ACTIVE,216.22,358.58,59.996,1462545903,"201051344000585","219011344069620",28.03,37.80,0,328.22,399.46,167.7,159.9,0.791,398206.2,398206.2,34262,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545909,474608.00
05/06/2016 10:45,2,5.879,ACTIVE,214.64,356.78,59.922,1462545903,"201051344001230","219011344069620",27.97,38.80,0,330.93,392.85,166.5,158.8,0.778,395660.1,395660.1,34056,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545910,474609.00
05/06/2016 10:45,2,5.793,ACTIVE,216.45,361.29,59.996,1462545903,"201051344000582","219011344069620",28.05,35.40,0,337.54,398.56,164.5,156.8,0.756,389219.4,389219.4,34229,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545911,474610.00
05/06/2016 10:45,2,5.920,ACTIVE,215.09,358.88,59.938,1462545903,"201051344000955","219011344069620",27.95,37.30,0,333.03,393.75,167.5,159.7,0.791,401117.5,401117.5,34167,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545912,474611.00
05/06/2016 10:45,2,3.627,ACTIVE,213.29,421.40,60.007,1462545903,"274151322000094","219011344069620",38.86,45.00,0,389.54,446.05,142.1,135.3,0.557,539102.6,539102.6,24081,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545913,474612.00
05/06/2016 10:45,2,5.904,ACTIVE,217.58,363.99,59.959,1462545903,"201051344000579","219011344069620",28.03,38.40,0,315.30,410.58,167.6,159.9,0.800,401700.9,401700.9,9771,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545914,474613.00
05/06/2016 10:45,2,5.844,ACTIVE,214.87,357.38,59.896,1462545903,"201051344000890","219011344069620",28.09,41.50,0,333.03,393.75,166.3,158.6,0.773,398285.5,398285.5,34187,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545915,474614.00
05/06/2016 10:45,2,5.883,ACTIVE,215.54,359.48,60.012,1462545903,"201051344000438","219011344069620",27.79,37.80,0,337.84,397.96,165.7,158.0,0.782,400425.4,400425.4,34195,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545916,474615.00
05/06/2016 10:45,2,5.836,ACTIVE,215.09,357.98,59.965,1462545903,"201051344000417","219011344069620",27.51,40.60,0,333.63,393.45,162.5,154.9,0.782,393306.9,393306.9,34349,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545917,474616.00
05/06/2016 10:45,2,5.514,ACTIVE,212.83,366.40,59.959,1462545903,"274151322000083","219011344069620",27.57,46.80,0,332.43,379.92,154.0,146.7,0.614,664096.2,664096.2,23172,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545918,474617.00
05/06/2016 10:45,2,5.939,ACTIVE,213.96,357.38,59.996,1462545903,"274151322000076","219011344069620",27.99,47.00,0,332.73,383.53,168.3,160.6,0.676,706766.2,706766.2,23172,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545918,474618.00
05/06/2016 10:45,2,6.002,ACTIVE,216.22,360.08,59.981,1462545903,"201051344000868","219011344069620",27.87,33.30,0,337.54,400.06,169.4,161.6,0.787,387034.3,387034.3,29424,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545919,474619.00
05/06/2016 10:45,2,5.834,ACTIVE,213.29,350.77,59.991,1462545903,"274151322000095","219011344069620",27.81,46.60,0,331.53,382.33,164.4,156.7,0.623,699595.2,699595.2,23075,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545920,474620.00
05/06/2016 10:45,2,5.949,ACTIVE,217.58,363.69,59.981,1462545903,"201051344000988","219011344069620",27.63,35.40,0,336.04,400.36,166.6,158.8,0.787,384348.9,384348.9,29718,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545921,474621.00
05/06/2016 10:45,2,5.723,ACTIVE,215.77,358.58,60.012,1462545903,"201051344001025","219011344069620",28.43,39.30,0,334.84,397.66,164.8,157.2,0.747,398069.2,398069.2,34235,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545922,474622.00
05/06/2016 10:45,2,5.695,ACTIVE,217.13,359.78,59.944,1462545903,"201051344000458","219011344069620",28.25,37.00,0,337.54,399.16,162.9,155.3,0.787,395036.9,395036.9,29640,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545923,474623.00
05/06/2016 10:45,2,5.713,ACTIVE,217.58,362.79,60.002,1462545903,"201051344000853","219011344069620",28.35,34.50,0,339.04,403.07,164.0,156.4,0.782,393515.1,393515.1,29237,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545924,474624.00
05/06/2016 10:45,2,5.633,ACTIVE,214.64,357.08,59.991,1462545903,"201051344000685","219011344069620",27.79,36.30,0,333.63,396.15,158.4,151.0,0.778,399928.9,399928.9,34072,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545925,474625.00
05/06/2016 10:45,2,5.512,ACTIVE,215.54,358.58,60.002,1462545903,"201051344000917","219011344069620",28.33,36.00,0,337.54,397.05,158.2,150.8,0.747,396865.5,396865.5,34069,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545926,474626.00
05/06/2016 10:45,2,5.607,ACTIVE,214.64,357.98,59.996,1462545903,"201051344001145","219011344069620",27.63,36.30,0,337.24,395.55,156.9,149.6,0.738,402058.7,402058.7,33931,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545927,474627.00
05/06/2016 10:45,2,5.730,ACTIVE,216.00,359.78,59.986,1462545903,"201051344000651","219011344069620",27.55,35.80,0,337.84,399.16,160.0,152.5,0.738,394175.6,394175.6,34291,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545927,474628.00
05/06/2016 10:45,2,5.309,ACTIVE,212.83,366.40,59.996,1462545903,"274151322000088","219011344069620",26.68,43.20,0,332.43,379.02,143.3,136.4,0.548,642542.3,642542.3,22847,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545928,474629.00
05/06/2016 10:45,2,3.689,ACTIVE,213.96,405.17,59.991,1462545903,"274151322000068","219011344069620",37.31,46.40,0,387.14,447.55,138.8,132.1,0.535,538814.9,538814.9,24289,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545929,474630.00
05/06/2016 10:45,2,5.631,ACTIVE,215.54,356.78,60.002,1462545903,"201051344001135","219011344069620",28.25,35.60,0,335.14,396.75,161.0,153.5,0.756,390371.9,390371.9,34241,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545930,474631.00
05/06/2016 10:45,2,5.770,ACTIVE,215.32,360.08,59.981,1462545903,"201051344000594","219011344069620",28.05,39.30,0,316.80,400.96,163.8,156.1,0.765,398490.9,398490.9,29682,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545931,474632.00
05/06/2016 10:45,2,5.830,ACTIVE,215.77,358.88,60.007,1462545903,"201051344001203","219011344069620",28.01,38.20,0,336.94,399.46,165.3,157.6,0.782,397119.2,397119.2,34250,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545932,474633.00
05/06/2016 10:45,2,5.443,ACTIVE,213.06,357.08,60.002,1462545903,"274151322000054","219011344069620",26.82,43.40,0,332.13,379.62,147.8,140.7,0.566,656527.4,656527.4,22877,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545933,474634.00
05/06/2016 10:45,2,5.895,ACTIVE,216.45,362.49,59.986,1462545903,"201051344000867","219011344069620",27.71,37.50,0,338.14,399.76,165.5,157.8,0.773,386326.8,386326.8,29683,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545934,474635.00
05/06/2016 10:45,2,5.719,ACTIVE,216.00,359.18,59.996,1462545903,"201051344001093","219011344069620",28.51,36.80,0,337.24,400.06,165.0,157.4,0.765,395857.9,395857.9,34120,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545935,474636.00
05/06/2016 10:45,2,5.840,ACTIVE,216.90,361.29,59.975,1462545903,"201051344000900","219011344069620",28.59,33.00,0,336.64,400.66,169.2,161.4,0.773,401782.2,401782.2,29066,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545936,474637.00
05/06/2016 10:45,2,5.740,ACTIVE,216.90,361.59,59.944,1462545903,"201051344000648","219011344069620",27.97,35.20,0,337.24,399.76,162.6,155.0,0.760,394157.3,394157.3,29369,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545937,474638.00
05/06/2016 10:45,2,5.791,ACTIVE,217.13,361.59,59.933,1462545903,"201051344000569","219011344069620",28.17,33.80,0,336.94,400.06,165.2,157.5,0.760,403020.8,403020.8,29004,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545938,474639.00
05/06/2016 10:45,2,5.703,ACTIVE,217.35,360.08,59.975,1462545903,"201051344000983","219011344069620",28.55,35.00,0,336.94,400.06,164.7,157.1,0.800,394642.3,394642.3,29472,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545939,474640.00
05/06/2016 10:45,2,5.760,ACTIVE,217.35,361.89,59.959,1462545903,"201051344001158","219011344069620",27.75,36.30,0,336.94,399.46,161.9,154.3,0.765,389215.5,389215.5,29737,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545939,474641.00
05/06/2016 10:45,2,5.730,ACTIVE,217.13,362.49,60.007,1462545903,"201051344000576","219011344069620",28.15,34.00,0,337.24,400.36,163.2,155.6,0.747,396088.7,396088.7,29149,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545940,474642.00
05/06/2016 10:45,2,5.346,ACTIVE,213.06,366.40,59.996,1462545903,"274151322000087","219011344069620",26.58,47.50,0,332.43,379.02,143.9,137.0,0.552,630433.6,630433.6,22956,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462545941,474643.00
05/06/2016 11:00,2,6.186,ACTIVE,218.26,363.99,59.975,1462546803,"201051344000645","219011344069620",27.53,37.00,0,317.10,418.09,172.5,164.6,0.782,395770.1,395770.1,29289,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546804,474644.00
05/06/2016 11:00,2,5.750,ACTIVE,214.19,369.40,59.965,1462546803,"274151322000085","219011344069620",25.98,44.00,0,310.49,407.87,151.1,143.9,0.588,658905.5,658905.5,22886,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546805,474645.00
05/06/2016 11:00,2,5.971,ACTIVE,217.35,361.89,59.991,1462546803,"201051344000633","219011344069620",28.03,39.30,0,323.41,407.87,169.3,161.5,0.804,386705.1,386705.1,29757,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546806,474646.00
05/06/2016 11:00,2,6.055,ACTIVE,218.48,365.19,59.965,1462546803,"201051344000469","219011344069620",27.95,33.30,0,327.62,408.78,171.3,163.4,0.809,388036.7,388036.7,29699,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546807,474647.00
05/06/2016 11:00,2,5.932,ACTIVE,216.00,358.58,60.012,1462546803,"201051344000646","219011344069620",27.53,40.80,0,331.83,402.77,165.4,157.7,0.782,391986.3,391986.3,34259,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546808,474648.00
05/06/2016 11:00,2,5.639,ACTIVE,213.96,367.90,59.986,1462546803,"274151322000052","219011344069620",27.51,49.80,0,331.83,386.23,157.2,149.8,0.614,670115.9,670115.9,23107,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546809,474649.00
05/06/2016 11:00,2,5.979,ACTIVE,217.35,361.89,59.922,1462546803,"201051344000585","219011344069620",27.75,38.80,0,314.70,424.41,167.9,160.2,0.787,398246.7,398246.7,34263,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546810,474650.00
05/06/2016 11:00,2,5.893,ACTIVE,215.77,358.28,60.002,1462546803,"201051344001230","219011344069620",28.07,40.80,0,331.53,402.46,167.5,159.7,0.782,395700.3,395700.3,34057,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546810,474651.00
05/06/2016 11:00,2,6.010,ACTIVE,217.58,361.59,59.996,1462546803,"201051344000582","219011344069620",27.43,36.80,0,336.94,402.77,166.9,159.2,0.773,389259.2,389259.2,34230,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546811,474652.00
05/06/2016 11:00,2,6.133,ACTIVE,216.22,359.78,59.928,1462546803,"201051344000955","219011344069620",27.47,38.60,0,332.73,402.46,170.7,162.8,0.809,401157.9,401157.9,34168,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546812,474653.00
05/06/2016 11:00,2,3.893,ACTIVE,214.19,422.90,59.986,1462546803,"274151322000094","219011344069620",38.01,47.00,0,384.13,443.94,148.9,141.8,0.592,539137.5,539137.5,24082,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546813,474654.00
05/06/2016 11:00,2,6.129,ACTIVE,218.48,364.29,59.938,1462546803,"201051344000579","219011344069620",27.87,40.80,0,337.24,407.27,173.0,165.1,0.822,401741.4,401741.4,9772,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546814,474655.00
05/06/2016 11:00,2,6.176,ACTIVE,216.22,359.48,59.986,1462546803,"201051344000890","219011344069620",27.57,43.40,0,332.73,402.16,172.3,164.3,0.800,398325.7,398325.7,34188,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546815,474656.00
05/06/2016 11:00,2,6.186,ACTIVE,216.90,361.29,59.975,1462546803,"201051344000438","219011344069620",27.41,39.00,0,337.54,402.77,171.7,163.8,0.809,400465.5,400465.5,34196,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546816,474657.00
05/06/2016 11:00,2,6.035,ACTIVE,216.45,359.78,60.007,1462546803,"201051344000417","219011344069620",27.61,42.50,0,333.03,401.56,168.7,160.9,0.800,393346.3,393346.3,34350,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546817,474658.00
05/06/2016 11:00,2,5.857,ACTIVE,213.51,364.89,59.954,1462546803,"274151322000083","219011344069620",27.14,50.00,0,331.23,385.33,161.0,153.5,0.645,664133.6,664133.6,23173,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546818,474659.00
05/06/2016 11:00,2,6.248,ACTIVE,214.41,369.40,59.986,1462546803,"274151322000076","219011344069620",27.79,48.50,0,328.52,395.55,175.9,167.8,0.703,706807.1,706807.1,23173,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546819,474660.00
05/06/2016 11:00,2,6.225,ACTIVE,217.35,363.09,59.986,1462546803,"201051344000868","219011344069620",28.01,35.00,0,336.64,403.37,176.6,168.5,0.809,387075.4,387075.4,29425,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546820,474661.00
05/06/2016 11:00,2,6.176,ACTIVE,214.19,350.47,59.981,1462546803,"274151322000095","219011344069620",27.67,48.80,0,330.63,385.93,173.0,165.1,0.654,699635.4,699635.4,23076,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546821,474662.00
05/06/2016 11:00,2,6.254,ACTIVE,218.48,365.49,59.965,1462546803,"201051344000988","219011344069620",27.51,37.30,0,332.43,407.87,174.3,166.3,0.809,384389.7,384389.7,29719,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546821,474663.00
05/06/2016 11:00,2,6.178,ACTIVE,217.35,362.19,59.944,1462546803,"201051344001025","219011344069620",27.91,40.00,0,317.70,418.09,174.7,166.6,0.787,398110.0,398110.0,34236,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546822,474664.00
05/06/2016 11:00,2,6.154,ACTIVE,218.48,363.99,59.949,1462546803,"201051344000458","219011344069620",27.73,38.20,0,337.54,406.97,172.8,164.8,0.822,395077.3,395077.3,29641,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546823,474665.00
05/06/2016 11:00,2,6.123,ACTIVE,219.16,365.49,59.991,1462546803,"201051344000853","219011344069620",28.11,36.30,0,327.62,417.49,174.3,166.3,0.840,393556.0,393556.0,29238,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546824,474666.00
05/06/2016 11:00,2,6.055,ACTIVE,216.22,359.18,59.981,1462546803,"201051344000685","219011344069620",27.85,38.00,0,333.33,402.16,170.8,162.9,0.840,399968.9,399968.9,34073,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546825,474667.00
05/06/2016 11:00,2,6.051,ACTIVE,217.13,359.78,59.922,1462546803,"201051344000917","219011344069620",27.85,37.30,0,336.64,401.86,170.6,162.8,0.804,396905.5,396905.5,34070,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546826,474668.00
05/06/2016 11:00,2,5.998,ACTIVE,216.45,359.78,59.928,1462546803,"201051344001145","219011344069620",27.83,38.00,0,333.33,401.86,169.1,161.3,0.791,402098.4,402098.4,33932,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546827,474669.00
05/06/2016 11:00,2,6.121,ACTIVE,217.58,363.09,59.959,1462546803,"201051344000651","219011344069620",27.73,37.30,0,336.94,402.16,172.0,164.1,0.769,394216.0,394216.0,34292,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546828,474670.00
05/06/2016 11:00,2,5.762,ACTIVE,213.74,363.99,59.970,1462546803,"274151322000088","219011344069620",26.24,45.00,0,313.80,411.18,153.0,145.8,0.579,642578.3,642578.3,22848,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546829,474671.00
