ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 11:00,2,3.902,ACTIVE,214.64,405.47,59.981,1462546803,"274151322000068","219011344069620",37.67,47.30,0,373.01,477.91,149.4,142.3,0.570,538849.8,538849.8,24290,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546830,474672.00
05/06/2016 11:00,2,6.057,ACTIVE,217.13,359.78,59.928,1462546803,"201051344001135","219011344069620",27.67,37.00,0,314.70,424.11,169.8,161.9,0.787,390412.1,390412.1,34242,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546831,474673.00
05/06/2016 11:00,2,6.107,ACTIVE,216.67,360.99,59.981,1462546803,"201051344000594","219011344069620",27.75,42.00,0,328.52,406.67,171.8,163.8,0.795,398531.5,398531.5,29683,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546832,474674.00
05/06/2016 11:00,2,6.113,ACTIVE,217.35,360.99,60.002,1462546803,"201051344001203","219011344069620",27.95,39.50,0,337.84,403.37,173.1,165.2,0.804,397160.3,397160.3,34251,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546832,474675.00
05/06/2016 11:00,2,5.742,ACTIVE,214.19,365.80,59.965,1462546803,"274151322000054","219011344069620",26.52,45.30,0,324.32,414.19,154.1,146.8,0.597,656564.0,656564.0,22878,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546833,474676.00
05/06/2016 11:00,2,6.127,ACTIVE,217.35,363.99,59.996,1462546803,"201051344000867","219011344069620",27.71,39.00,0,336.94,402.46,172.0,164.1,0.795,386367.6,386367.6,29684,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546834,474677.00
05/06/2016 11:00,2,6.008,ACTIVE,217.35,360.99,60.002,1462546803,"201051344001093","219011344069620",28.27,38.00,0,336.64,402.77,172.0,164.1,0.809,395898.7,395898.7,34121,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546835,474678.00
05/06/2016 11:00,2,6.096,ACTIVE,218.03,365.49,59.981,1462546803,"201051344000900","219011344069620",28.39,35.00,0,336.04,408.48,175.3,167.2,0.804,401823.9,401823.9,29067,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546836,474679.00
05/06/2016 11:00,2,5.928,ACTIVE,218.03,362.49,59.954,1462546803,"201051344000648","219011344069620",27.99,37.50,0,336.94,406.97,168.1,160.4,0.778,394197.4,394197.4,29370,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546837,474680.00
05/06/2016 11:00,2,6.109,ACTIVE,218.48,364.29,60.002,1462546803,"201051344000569","219011344069620",27.61,35.20,0,336.64,407.27,170.8,162.9,0.795,403061.8,403061.8,29005,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546838,474681.00
05/06/2016 11:00,2,6.035,ACTIVE,218.48,362.49,59.991,1462546803,"201051344000983","219011344069620",27.79,37.30,0,337.24,407.27,169.9,162.1,0.795,394683.2,394683.2,29473,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546839,474682.00
05/06/2016 11:00,2,6.043,ACTIVE,218.48,363.09,59.986,1462546803,"201051344001158","219011344069620",27.25,38.40,0,336.64,406.97,166.8,159.1,0.782,389255.7,389255.7,29738,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546840,474683.00
05/06/2016 11:00,2,5.971,ACTIVE,218.48,363.39,59.986,1462546803,"201051344000576","219011344069620",27.77,35.60,0,332.73,408.48,167.9,160.1,0.773,396129.4,396129.4,29150,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546841,474684.00
05/06/2016 11:00,2,5.541,ACTIVE,214.19,363.39,59.986,1462546803,"274151322000087","219011344069620",26.30,49.80,0,318.30,392.55,147.6,140.5,0.557,630469.4,630469.4,22957,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462546841,474685.00
05/06/2016 11:15,2,6.826,ACTIVE,218.71,365.49,59.981,1462547704,"201051344000645","219011344069620",27.25,38.00,0,338.14,408.78,188.3,179.9,0.853,395810.8,395810.8,29290,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547705,474686.00
05/06/2016 11:15,2,6.344,ACTIVE,214.19,357.68,59.965,1462547704,"274151322000085","219011344069620",25.72,46.00,0,333.93,385.63,165.2,157.6,0.632,658941.3,658941.3,22887,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547706,474687.00
05/06/2016 11:15,2,6.764,ACTIVE,217.80,365.19,59.970,1462547704,"201051344000633","219011344069620",27.37,41.00,0,336.04,405.17,187.5,179.0,0.893,386745.6,386745.6,29758,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547707,474688.00
05/06/2016 11:15,2,6.705,ACTIVE,219.16,368.20,59.970,1462547704,"201051344000469","219011344069620",28.13,33.80,0,337.24,410.88,191.1,182.5,0.902,388078.0,388078.0,29700,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547708,474689.00
05/06/2016 11:15,2,6.646,ACTIVE,216.45,362.49,59.959,1462547704,"201051344000646","219011344069620",27.47,43.00,0,336.64,404.57,184.9,176.6,0.875,392026.3,392026.3,34260,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547709,474690.00
05/06/2016 11:15,2,6.432,ACTIVE,214.19,351.67,59.970,1462547704,"274151322000052","219011344069620",26.88,52.00,0,332.73,388.94,175.2,167.1,0.689,670153.9,670153.9,23108,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547709,474691.00
05/06/2016 11:15,2,6.707,ACTIVE,217.80,362.79,59.928,1462547704,"201051344000585","219011344069620",27.59,40.60,0,336.94,403.67,187.4,179.0,0.879,398287.3,398287.3,34264,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547710,474692.00
05/06/2016 11:15,2,6.645,ACTIVE,216.22,361.29,59.959,1462547704,"201051344001230","219011344069620",27.59,42.00,0,331.83,403.67,185.6,177.2,0.866,395740.4,395740.4,34058,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547711,474693.00
05/06/2016 11:15,2,6.615,ACTIVE,217.58,364.29,59.981,1462547704,"201051344000582","219011344069620",27.49,38.00,0,336.34,404.87,184.1,175.8,0.822,389298.9,389298.9,34231,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547712,474694.00
05/06/2016 11:15,2,6.775,ACTIVE,216.45,360.69,59.981,1462547704,"201051344000955","219011344069620",27.14,40.60,0,334.54,404.57,186.2,177.8,0.888,401198.3,401198.3,34169,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547713,474695.00
05/06/2016 11:15,2,4.326,ACTIVE,213.96,419.30,59.975,1462547704,"274151322000094","219011344069620",37.11,49.50,0,384.43,444.24,161.2,153.6,0.632,539172.4,539172.4,24083,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547714,474696.00
05/06/2016 11:15,2,6.719,ACTIVE,218.93,366.40,59.975,1462547704,"201051344000579","219011344069620",27.55,41.80,0,338.44,409.68,187.4,179.0,0.884,401782.0,401782.0,9773,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547715,474697.00
05/06/2016 11:15,2,6.742,ACTIVE,216.45,360.99,59.975,1462547704,"201051344000890","219011344069620",27.23,44.80,0,334.24,404.57,186.0,177.6,0.853,398365.9,398365.9,34189,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547716,474698.00
05/06/2016 11:15,2,6.623,ACTIVE,217.35,364.29,59.970,1462547704,"201051344000438","219011344069620",27.57,40.40,0,337.84,405.17,184.7,176.4,0.871,400505.6,400505.6,34197,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547717,474699.00
05/06/2016 11:15,2,6.734,ACTIVE,216.45,361.29,59.970,1462547704,"201051344000417","219011344069620",26.68,45.00,0,337.24,403.67,181.9,173.7,0.866,393385.7,393385.7,34351,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547718,474700.00
05/06/2016 11:15,2,6.348,ACTIVE,213.74,362.49,59.922,1462547704,"274151322000083","219011344069620",26.94,52.30,0,332.43,384.43,172.9,165.0,0.685,664171.0,664171.0,23174,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547719,474701.00
05/06/2016 11:15,2,6.738,ACTIVE,214.87,373.31,59.965,1462547704,"274151322000076","219011344069620",27.63,51.00,0,337.54,392.25,188.5,180.0,0.747,706847.9,706847.9,23174,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547719,474702.00
05/06/2016 11:15,2,6.783,ACTIVE,217.58,365.19,59.938,1462547704,"201051344000868","219011344069620",27.79,35.80,0,336.04,405.77,190.7,182.1,0.871,387116.7,387116.7,29426,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547720,474703.00
05/06/2016 11:15,2,6.715,ACTIVE,213.96,355.28,59.965,1462547704,"274151322000095","219011344069620",27.27,50.60,0,331.83,387.44,185.4,177.1,0.703,699675.6,699675.6,23077,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547721,474704.00
05/06/2016 11:15,2,6.852,ACTIVE,218.93,367.90,59.986,1462547704,"201051344000988","219011344069620",27.25,38.00,0,336.64,410.88,189.1,180.6,0.875,384430.5,384430.5,29720,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547722,474705.00
05/06/2016 11:15,2,6.750,ACTIVE,217.35,361.29,59.970,1462547704,"201051344001025","219011344069620",27.61,42.30,0,337.24,405.47,188.7,180.2,0.835,398150.9,398150.9,34237,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547723,474706.00
05/06/2016 11:15,2,6.732,ACTIVE,218.71,365.80,59.970,1462547704,"201051344000458","219011344069620",27.55,39.30,0,337.54,409.38,187.8,179.3,0.902,395118.0,395118.0,29642,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547724,474707.00
05/06/2016 11:15,2,6.803,ACTIVE,219.39,368.20,59.970,1462547704,"201051344000853","219011344069620",27.57,37.00,0,339.34,410.58,189.8,181.3,0.915,393597.1,393597.1,29239,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547725,474708.00
05/06/2016 11:15,2,6.795,ACTIVE,216.45,361.89,59.954,1462547704,"201051344000685","219011344069620",26.86,39.50,0,337.54,403.97,184.8,176.4,0.893,400009.0,400009.0,34074,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547726,474709.00
05/06/2016 11:15,2,6.627,ACTIVE,217.80,365.49,59.970,1462547704,"201051344000917","219011344069620",27.57,39.00,0,337.24,403.97,185.0,176.6,0.875,396945.6,396945.6,34071,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547727,474710.00
05/06/2016 11:15,2,6.668,ACTIVE,216.45,361.59,59.975,1462547704,"201051344001145","219011344069620",27.23,39.50,0,337.54,403.97,183.9,175.6,0.857,402138.2,402138.2,33933,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547728,474711.00
05/06/2016 11:15,2,6.660,ACTIVE,218.03,363.39,59.975,1462547704,"201051344000651","219011344069620",27.61,38.20,0,336.34,404.87,186.0,177.6,0.844,394256.5,394256.5,34293,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547729,474712.00
05/06/2016 11:15,2,6.334,ACTIVE,213.96,369.40,59.938,1462547704,"274151322000088","219011344069620",25.90,46.80,0,332.43,383.83,166.2,158.4,0.623,642614.3,642614.3,22849,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547729,474713.00
05/06/2016 11:15,2,4.297,ACTIVE,215.09,417.49,59.970,1462547704,"274151322000068","219011344069620",37.37,49.80,0,383.53,442.14,162.4,154.9,0.619,538884.7,538884.7,24291,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547730,474714.00
05/06/2016 11:15,2,6.750,ACTIVE,217.35,362.79,59.965,1462547704,"201051344001135","219011344069620",27.14,39.00,0,337.84,404.57,185.6,177.2,0.849,390452.4,390452.4,34243,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547731,474715.00
05/06/2016 11:15,2,6.801,ACTIVE,216.90,364.29,59.954,1462547704,"201051344000594","219011344069620",27.33,43.40,0,336.34,406.07,188.3,179.8,0.862,398572.4,398572.4,29684,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547732,474716.00
05/06/2016 11:15,2,6.793,ACTIVE,217.80,363.99,59.965,1462547704,"201051344001203","219011344069620",27.59,41.50,0,336.94,405.47,189.8,181.2,0.910,397201.4,397201.4,34252,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547733,474717.00
05/06/2016 11:15,2,6.359,ACTIVE,213.96,356.78,59.949,1462547704,"274151322000054","219011344069620",26.20,46.80,0,332.43,384.73,168.6,160.8,0.645,656600.6,656600.6,22879,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547734,474718.00
05/06/2016 11:15,2,6.922,ACTIVE,217.80,363.99,59.970,1462547704,"201051344000867","219011344069620",26.88,39.80,0,336.64,405.17,188.3,179.9,0.871,386408.6,386408.6,29685,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547735,474719.00
05/06/2016 11:15,2,6.717,ACTIVE,217.80,365.49,59.965,1462547704,"201051344001093","219011344069620",27.65,40.40,0,336.34,404.87,188.2,179.7,0.866,395939.5,395939.5,34122,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547736,474720.00
05/06/2016 11:15,2,6.844,ACTIVE,218.48,366.70,59.975,1462547704,"201051344000900","219011344069620",27.87,35.40,0,336.94,410.28,193.2,184.5,0.879,401865.8,401865.8,29068,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547737,474721.00
05/06/2016 11:15,2,6.680,ACTIVE,218.48,365.80,59.970,1462547704,"201051344000648","219011344069620",27.45,38.40,0,338.14,409.98,185.7,177.3,0.857,394237.7,394237.7,29371,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547738,474722.00
05/06/2016 11:15,2,6.766,ACTIVE,218.71,365.19,59.959,1462547704,"201051344000569","219011344069620",27.69,36.50,0,337.24,409.38,189.7,181.2,0.884,403103.1,403103.1,29006,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547739,474723.00
05/06/2016 11:15,2,6.768,ACTIVE,218.93,365.19,59.970,1462547704,"201051344000983","219011344069620",27.59,38.00,0,337.54,409.38,189.2,180.7,0.893,394724.3,394724.3,29474,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547740,474724.00
05/06/2016 11:15,2,6.793,ACTIVE,218.93,365.19,59.975,1462547704,"201051344001158","219011344069620",27.06,40.00,0,336.94,408.78,186.3,177.9,0.866,389296.2,389296.2,29739,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547741,474725.00
05/06/2016 11:15,2,6.752,ACTIVE,218.71,366.40,59.954,1462547704,"201051344000576","219011344069620",27.49,36.30,0,337.24,410.28,188.0,179.5,0.866,396170.3,396170.3,29151,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547742,474726.00
05/06/2016 11:15,2,6.291,ACTIVE,213.96,351.67,59.959,1462547704,"274151322000087","219011344069620",25.86,52.80,0,332.43,384.43,164.7,157.0,0.628,630505.1,630505.1,22958,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462547743,474727.00
05/06/2016 11:30,2,7.059,ACTIVE,218.93,367.30,59.975,1462548604,"201051344000645","219011344069620",26.86,40.80,0,343.25,410.28,191.9,183.3,0.871,395855.9,395855.9,29291,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548605,474728.00
05/06/2016 11:30,2,6.613,ACTIVE,214.41,364.59,59.954,1462548604,"274151322000085","219011344069620",24.73,49.80,0,337.84,386.83,165.7,158.0,0.636,658980.7,658980.7,22888,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548606,474729.00
05/06/2016 11:30,2,7.066,ACTIVE,218.03,365.49,59.970,1462548604,"201051344000633","219011344069620",26.66,44.00,0,337.24,408.18,190.8,182.2,0.906,386790.6,386790.6,29759,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548607,474730.00
05/06/2016 11:30,2,7.051,ACTIVE,219.39,368.20,59.954,1462548604,"201051344000469","219011344069620",27.31,36.80,0,342.35,412.38,195.1,186.4,0.915,388123.8,388123.8,29701,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548607,474731.00
05/06/2016 11:30,2,6.939,ACTIVE,216.45,362.49,59.949,1462548604,"201051344000646","219011344069620",26.60,45.50,0,336.94,405.77,186.9,178.5,0.888,392070.6,392070.6,34261,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548608,474732.00
05/06/2016 11:30,2,6.643,ACTIVE,214.41,360.38,59.959,1462548604,"274151322000052","219011344069620",26.34,56.00,0,336.34,390.14,177.1,169.0,0.698,670195.9,670195.9,23109,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548609,474733.00
05/06/2016 11:30,2,7.014,ACTIVE,217.80,364.59,59.975,1462548604,"201051344000585","219011344069620",26.84,43.40,0,336.34,405.17,190.8,182.2,0.897,398332.3,398332.3,34265,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548610,474734.00
05/06/2016 11:30,2,6.920,ACTIVE,216.00,360.99,59.970,1462548604,"201051344001230","219011344069620",26.96,45.00,0,336.64,405.17,189.0,180.5,0.879,395785.0,395785.0,34059,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548611,474735.00
05/06/2016 11:30,2,6.908,ACTIVE,217.80,365.19,59.965,1462548604,"201051344000582","219011344069620",26.76,40.40,0,336.34,405.77,187.1,178.7,0.866,389343.2,389343.2,34232,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548612,474736.00
05/06/2016 11:30,2,7.055,ACTIVE,216.67,362.49,59.975,1462548604,"201051344000955","219011344069620",26.30,43.20,0,338.14,405.17,187.9,179.5,0.893,401242.9,401242.9,34170,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548613,474737.00
05/06/2016 11:30,2,4.381,ACTIVE,214.41,422.00,59.933,1462548604,"274151322000094","219011344069620",37.37,51.30,0,379.32,437.33,166.3,158.6,0.650,539211.5,539211.5,24084,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548614,474738.00
05/06/2016 11:30,2,7.031,ACTIVE,219.39,367.30,59.970,1462548604,"201051344000579","219011344069620",26.72,44.80,0,342.95,411.18,190.2,181.6,0.924,401826.9,401826.9,9774,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548615,474739.00
05/06/2016 11:30,2,7.000,ACTIVE,216.45,361.89,59.975,1462548604,"201051344000890","219011344069620",26.52,48.50,0,338.14,405.47,188.1,179.6,0.862,398410.5,398410.5,34190,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548616,474740.00
05/06/2016 11:30,2,6.928,ACTIVE,217.13,364.29,59.949,1462548604,"201051344000438","219011344069620",26.64,43.20,0,336.94,405.47,186.8,178.4,0.902,400549.9,400549.9,34198,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548617,474741.00
05/06/2016 11:30,2,6.867,ACTIVE,216.67,361.29,59.975,1462548604,"201051344000417","219011344069620",26.52,47.80,0,336.94,405.17,184.3,176.0,0.906,393429.4,393429.4,34352,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548618,474742.00
05/06/2016 11:30,2,6.637,ACTIVE,213.51,366.10,59.954,1462548604,"274151322000083","219011344069620",26.10,55.80,0,332.43,388.94,175.4,167.3,0.698,664212.5,664212.5,23175,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548619,474743.00
05/06/2016 11:30,2,7.039,ACTIVE,214.87,371.51,59.981,1462548604,"274151322000076","219011344069620",26.68,54.80,0,338.14,394.05,190.2,181.6,0.760,706893.0,706893.0,23175,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548620,474744.00
05/06/2016 11:30,2,7.072,ACTIVE,217.58,364.29,59.954,1462548604,"201051344000868","219011344069620",27.15,38.00,0,333.03,414.49,194.3,185.6,0.888,387162.4,387162.4,29427,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548621,474745.00
05/06/2016 11:30,2,6.957,ACTIVE,213.96,363.99,59.933,1462548604,"274151322000095","219011344069620",26.70,54.80,0,331.53,391.64,188.1,179.6,0.716,699720.1,699720.1,23078,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548622,474746.00
05/06/2016 11:30,2,7.074,ACTIVE,219.39,367.60,59.965,1462548604,"201051344000988","219011344069620",26.78,41.00,0,341.45,411.48,191.8,183.2,0.884,384475.8,384475.8,29721,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548623,474747.00
05/06/2016 11:30,2,6.975,ACTIVE,217.58,361.89,59.965,1462548604,"201051344001025","219011344069620",27.10,45.50,0,336.64,406.37,191.5,182.9,0.871,398196.2,398196.2,34238,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548624,474748.00
05/06/2016 11:30,2,7.000,ACTIVE,219.16,367.00,59.954,1462548604,"201051344000458","219011344069620",27.10,41.80,0,343.55,410.88,192.0,183.4,0.941,395163.0,395163.0,29643,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548624,474749.00
05/06/2016 11:30,2,7.076,ACTIVE,219.61,368.20,59.965,1462548604,"201051344000853","219011344069620",27.08,39.80,0,334.84,415.99,194.0,185.4,0.915,393642.7,393642.7,29240,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548625,474750.00
05/06/2016 11:30,2,6.867,ACTIVE,216.45,361.59,59.912,1462548604,"201051344000685","219011344069620",27.04,42.30,0,337.84,405.17,188.0,179.5,0.910,400053.5,400053.5,34075,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548626,474751.00
05/06/2016 11:30,2,6.887,ACTIVE,217.58,363.69,59.959,1462548604,"201051344000917","219011344069620",27.08,41.00,0,335.74,404.87,188.9,180.4,0.893,396990.1,396990.1,34072,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548627,474752.00
05/06/2016 11:30,2,6.936,ACTIVE,216.45,361.89,59.975,1462548604,"201051344001145","219011344069620",26.68,41.30,0,336.94,404.87,187.4,178.9,0.875,402182.4,402182.4,33934,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548628,474753.00
05/06/2016 11:30,2,7.029,ACTIVE,218.03,364.89,59.959,1462548604,"201051344000651","219011344069620",26.66,41.30,0,335.44,404.87,189.8,181.2,0.866,394301.4,394301.4,34294,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548629,474754.00
05/06/2016 11:30,2,6.617,ACTIVE,214.19,351.67,59.959,1462548604,"274151322000088","219011344069620",24.97,50.20,0,334.54,387.74,167.2,159.4,0.632,642654.0,642654.0,22850,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548630,474755.00
05/06/2016 11:30,2,4.500,ACTIVE,215.09,404.87,59.933,1462548604,"274151322000068","219011344069620",36.30,53.80,0,379.62,443.64,166.0,158.3,0.641,538923.7,538923.7,24292,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548631,474756.00
05/06/2016 11:30,2,7.025,ACTIVE,217.58,362.19,59.954,1462548604,"201051344001135","219011344069620",26.52,41.30,0,337.24,405.47,188.6,180.1,0.862,390497.0,390497.0,34244,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548632,474757.00
05/06/2016 11:30,2,7.119,ACTIVE,217.35,364.59,59.954,1462548604,"201051344000594","219011344069620",26.60,46.60,0,335.44,411.48,191.7,183.1,0.902,398617.5,398617.5,29685,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548633,474758.00
05/06/2016 11:30,2,7.127,ACTIVE,218.03,365.19,59.949,1462548604,"201051344001203","219011344069620",26.82,43.80,0,336.64,406.37,193.5,184.9,0.906,397247.1,397247.1,34253,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548634,474759.00
05/06/2016 11:30,2,6.582,ACTIVE,214.19,358.28,59.954,1462548604,"274151322000054","219011344069620",25.43,51.00,0,336.34,388.94,169.3,161.5,0.645,656640.8,656640.8,22880,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548634,474760.00
05/06/2016 11:30,2,7.041,ACTIVE,218.03,364.89,59.965,1462548604,"201051344000867","219011344069620",27.12,42.30,0,336.34,405.77,193.3,184.6,0.888,386454.0,386454.0,29686,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548635,474761.00
05/06/2016 11:30,2,6.961,ACTIVE,217.58,365.49,59.981,1462548604,"201051344001093","219011344069620",27.25,43.00,0,335.74,405.77,192.2,183.5,0.875,395984.8,395984.8,34123,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548636,474762.00
05/06/2016 11:30,2,7.156,ACTIVE,218.71,367.90,59.970,1462548604,"201051344000900","219011344069620",27.35,38.00,0,337.24,413.59,198.2,189.4,0.897,401912.3,401912.3,29069,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548637,474763.00
05/06/2016 11:30,2,6.963,ACTIVE,218.93,366.40,59.965,1462548604,"201051344000648","219011344069620",26.94,40.80,0,342.65,410.88,189.9,181.3,0.879,394282.3,394282.3,29372,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548638,474764.00
05/06/2016 11:30,2,6.918,ACTIVE,219.16,367.90,59.965,1462548604,"201051344000569","219011344069620",27.79,38.40,0,337.54,412.38,194.8,186.0,0.902,403148.7,403148.7,29007,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548639,474765.00
05/06/2016 11:30,2,7.027,ACTIVE,219.39,368.20,59.975,1462548604,"201051344000983","219011344069620",27.25,41.00,0,339.04,415.39,194.0,185.4,0.928,394769.8,394769.8,29475,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548640,474766.00
05/06/2016 11:30,2,7.086,ACTIVE,219.39,365.80,60.002,1462548604,"201051344001158","219011344069620",26.40,42.80,0,342.65,409.98,189.5,181.0,0.884,389340.8,389340.8,29740,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548641,474767.00
05/06/2016 11:30,2,6.965,ACTIVE,219.39,369.40,59.970,1462548604,"201051344000576","219011344069620",27.35,38.80,0,342.35,411.78,192.9,184.3,0.888,396215.5,396215.5,29152,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548642,474768.00
05/06/2016 11:30,2,6.578,ACTIVE,214.41,352.57,59.965,1462548604,"274151322000087","219011344069620",25.03,56.30,0,334.24,386.83,166.7,159.0,0.628,630544.5,630544.5,22959,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462548643,474769.00
05/06/2016 11:45,2,7.400,ACTIVE,219.39,366.70,60.002,1462549503,"201051344000645","219011344069620",26.84,42.30,0,339.04,413.59,201.1,192.1,0.928,395902.7,395902.7,29292,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549504,474770.00
05/06/2016 11:45,2,6.871,ACTIVE,214.41,360.38,59.938,1462549503,"274151322000085","219011344069620",24.93,52.50,0,333.93,388.64,173.4,165.5,0.663,659021.2,659021.2,22889,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549505,474771.00
05/06/2016 11:45,2,7.453,ALERT,218.48,367.60,59.986,1462549503,"201051344000633","219011344069620",26.46,45.00,0,287.35,413.29,199.7,190.8,0.955,386837.0,386837.0,29760,0,0,0,L,1122011218,0,124.49,124.49,0002,44,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549507,474772.00
05/06/2016 11:45,2,7.381,ACTIVE,220.06,370.90,59.981,1462549503,"201051344000469","219011344069620",27.43,38.40,0,336.34,415.69,205.1,196.0,0.950,388171.5,388171.5,29702,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549508,474773.00
05/06/2016 11:45,2,7.223,ACTIVE,216.67,362.79,59.922,1462549503,"201051344000646","219011344069620",27.04,47.80,0,336.64,408.78,197.7,188.9,0.946,392116.8,392116.8,34262,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549509,474774.00
05/06/2016 11:45,2,6.955,ACTIVE,214.64,370.60,59.986,1462549503,"274151322000052","219011344069620",26.50,58.30,0,335.74,392.85,186.6,178.2,0.751,670239.4,670239.4,23110,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549510,474775.00
05/06/2016 11:45,2,7.328,ACTIVE,218.26,366.40,59.965,1462549503,"201051344000585","219011344069620",27.17,44.50,0,335.74,407.27,201.6,192.7,0.932,398379.2,398379.2,34266,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549510,474776.00
05/06/2016 11:45,2,7.314,ACTIVE,216.22,362.19,60.002,1462549503,"201051344001230","219011344069620",26.84,46.60,0,336.34,408.48,198.8,190.0,0.915,395831.5,395831.5,34060,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549511,474777.00
05/06/2016 11:45,2,7.275,ACTIVE,218.03,366.70,59.996,1462549503,"201051344000582","219011344069620",26.78,41.00,0,334.84,408.78,197.3,188.5,0.897,389389.3,389389.3,34233,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549512,474778.00
05/06/2016 11:45,2,7.363,ACTIVE,217.13,363.69,59.970,1462549503,"201051344000955","219011344069620",26.64,44.80,0,338.14,409.08,198.4,189.5,0.963,401289.2,401289.2,34171,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549513,474779.00
05/06/2016 11:45,2,4.662,ACTIVE,214.41,400.96,59.975,1462549503,"274151322000094","219011344069620",37.01,53.00,0,375.71,441.84,174.6,166.6,0.685,539252.1,539252.1,24085,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549514,474780.00
05/06/2016 11:45,2,7.350,ALERT,219.84,369.40,59.949,1462549503,"201051344000579","219011344069620",26.90,46.40,0,305.68,414.49,200.2,191.3,0.941,401873.4,401873.4,9775,0,0,0,L,1122011218,0,124.94,124.72,0002,42,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549516,474781.00
05/06/2016 11:45,2,7.242,ACTIVE,216.67,362.79,60.002,1462549503,"201051344000890","219011344069620",27.08,50.00,0,337.84,409.68,198.5,189.6,0.915,398456.9,398456.9,34191,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549517,474782.00
05/06/2016 11:45,2,7.365,ACTIVE,217.58,364.29,59.928,1462549503,"201051344000438","219011344069620",26.36,44.80,0,336.34,408.48,196.8,188.0,0.919,400595.9,400595.9,34199,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549518,474783.00
05/06/2016 11:45,2,7.156,ACTIVE,216.90,365.19,59.944,1462549503,"201051344000417","219011344069620",26.80,49.50,0,337.54,408.18,194.3,185.6,0.915,393474.8,393474.8,34353,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549519,474784.00
05/06/2016 11:45,2,6.939,ACTIVE,213.96,375.11,59.954,1462549503,"274151322000083","219011344069620",26.28,57.30,0,331.83,391.34,184.7,176.3,0.734,664255.6,664255.6,23176,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549520,474785.00
05/06/2016 11:45,2,7.363,ACTIVE,215.09,373.61,59.965,1462549503,"274151322000076","219011344069620",26.92,57.00,0,337.84,396.15,200.7,191.8,0.795,706939.9,706939.9,23176,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549521,474786.00
05/06/2016 11:45,2,7.367,ACTIVE,218.26,368.50,59.949,1462549503,"201051344000868","219011344069620",27.43,39.50,0,335.74,413.89,204.5,195.5,0.932,387210.0,387210.0,29428,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549521,474787.00
05/06/2016 11:45,2,7.256,ACTIVE,214.19,379.62,59.954,1462549503,"274151322000095","219011344069620",27.02,56.80,0,331.23,394.95,198.3,189.5,0.751,699766.4,699766.4,23079,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549522,474788.00
05/06/2016 11:45,2,7.557,ACTIVE,220.06,371.51,59.991,1462549503,"201051344000988","219011344069620",26.36,41.80,0,337.84,414.49,201.9,192.9,0.946,384522.7,384522.7,29722,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549523,474789.00
05/06/2016 11:45,2,7.408,ACTIVE,217.80,363.69,59.965,1462549503,"201051344001025","219011344069620",27.00,46.40,0,335.44,409.08,202.3,193.4,0.919,398243.3,398243.3,34239,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549524,474790.00
05/06/2016 11:45,2,7.266,ACTIVE,219.84,369.10,59.954,1462549503,"201051344000458","219011344069620",27.39,43.40,0,339.95,415.69,201.6,192.6,0.955,395209.9,395209.9,29644,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549525,474791.00
05/06/2016 11:45,2,7.395,ALERT,220.29,372.41,60.012,1462549503,"201051344000853","219011344069620",27.33,40.80,0,299.67,415.09,204.5,195.4,0.955,393689.9,393689.9,29241,0,0,0,L,1122011218,0,125.40,125.17,0002,39,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549527,474792.00
05/06/2016 11:45,2,7.275,ACTIVE,216.45,364.29,59.975,1462549503,"201051344000685","219011344069620",26.94,42.80,0,337.54,408.48,198.4,189.6,0.968,400099.8,400099.8,34076,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549528,474793.00
05/06/2016 11:45,2,7.291,ACTIVE,217.58,362.19,60.007,1462549503,"201051344000917","219011344069620",27.00,42.30,0,335.14,407.87,199.4,190.5,0.946,397036.6,397036.6,34073,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549529,474794.00
05/06/2016 11:45,2,7.223,ACTIVE,216.67,362.49,59.991,1462549503,"201051344001145","219011344069620",27.02,42.50,0,336.64,407.87,197.6,188.8,0.919,402228.5,402228.5,33935,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549530,474795.00
05/06/2016 11:45,2,7.301,ACTIVE,218.26,366.10,59.986,1462549503,"201051344000651","219011344069620",27.02,42.50,0,335.74,407.87,199.7,190.9,0.906,394348.1,394348.1,34295,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549531,474796.00
05/06/2016 11:45,2,6.811,ACTIVE,214.19,371.51,59.965,1462549503,"274151322000088","219011344069620",25.37,51.80,0,333.63,389.24,174.9,166.9,0.667,642695.0,642695.0,22851,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549532,474797.00
05/06/2016 11:45,2,4.633,ACTIVE,215.09,414.49,59.986,1462549503,"274151322000068","219011344069620",37.17,54.50,0,377.52,444.24,174.3,166.3,0.667,538964.3,538964.3,24293,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549533,474798.00
05/06/2016 11:45,2,7.299,ACTIVE,217.80,363.69,59.975,1462549503,"201051344001135","219011344069620",26.94,43.00,0,336.34,408.48,199.1,190.3,0.932,390543.5,390543.5,34245,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549534,474799.00
05/06/2016 11:45,2,7.471,ALERT,217.58,367.00,59.944,1462549503,"201051344000594","219011344069620",26.56,48.30,0,278.03,409.38,201.0,192.1,0.919,398664.3,398664.3,29686,0,0,0,L,1122011218,0,124.04,123.81,0002,43,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549536,474800.00
05/06/2016 11:45,2,7.420,ACTIVE,218.03,365.19,60.012,1462549503,"201051344001203","219011344069620",27.08,45.80,0,336.04,408.78,203.3,194.3,0.950,397294.7,397294.7,34254,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549537,474801.00
05/06/2016 11:45,2,6.932,ACTIVE,214.64,373.61,59.991,1462549503,"274151322000054","219011344069620",25.25,53.30,0,335.44,391.04,177.2,169.1,0.672,656682.4,656682.4,22881,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549538,474802.00
05/06/2016 11:45,2,7.404,ALERT,218.71,366.40,59.996,1462549503,"201051344000867","219011344069620",26.98,44.50,0,287.05,412.98,202.5,193.5,0.941,386501.1,386501.1,29687,0,0,0,L,1122011218,0,124.72,124.04,0002,39,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549540,474803.00
05/06/2016 11:45,2,7.232,ACTIVE,218.03,367.00,59.938,1462549503,"201051344001093","219011344069620",27.53,43.60,0,335.44,408.78,201.7,192.7,0.919,396032.1,396032.1,34124,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549540,474804.00
05/06/2016 11:45,2,7.414,ALERT,219.39,367.30,60.007,1462549503,"201051344000900","219011344069620",27.73,38.40,0,290.65,416.89,208.2,199.0,0.941,401960.8,401960.8,29070,0,0,0,L,1122011218,0,124.94,124.72,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549542,474805.00
05/06/2016 11:45,2,7.297,ACTIVE,219.39,367.60,59.996,1462549503,"201051344000648","219011344069620",26.92,42.30,0,337.54,414.79,198.9,190.1,0.924,394328.8,394328.8,29373,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549543,474806.00
05/06/2016 11:45,2,7.277,ALERT,219.16,368.20,59.928,1462549503,"201051344000569","219011344069620",27.73,39.80,0,298.77,415.99,204.3,195.3,0.959,403196.3,403196.3,29008,0,0,0,L,1122011218,0,124.27,124.94,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549545,474807.00
05/06/2016 11:45,2,7.334,ALERT,219.61,368.50,60.002,1462549503,"201051344000983","219011344069620",27.43,42.00,0,290.95,415.99,203.9,194.9,0.955,394817.2,394817.2,29476,0,0,0,L,1122011218,0,124.94,124.49,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549547,474808.00
05/06/2016 11:45,2,7.365,ACTIVE,219.39,368.80,59.981,1462549503,"201051344001158","219011344069620",26.74,44.00,0,337.84,414.19,199.4,190.5,0.919,389387.5,389387.5,29741,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549548,474809.00
05/06/2016 11:45,2,7.402,ACTIVE,219.16,370.00,59.991,1462549503,"201051344000576","219011344069620",27.04,40.20,0,339.04,415.09,202.6,193.6,0.941,396263.0,396263.0,29153,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549549,474810.00
05/06/2016 11:45,2,6.844,ACTIVE,214.41,359.18,59.986,1462549503,"274151322000087","219011344069620",25.15,58.30,0,333.33,389.84,174.2,166.2,0.632,630585.5,630585.5,22960,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462549550,474811.00
05/06/2016 12:00,2,7.520,ACTIVE,219.16,366.70,59.975,1462550403,"201051344000645","219011344069620",26.42,43.40,0,339.04,415.39,201.3,192.4,0.915,395950.9,395950.9,29293,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550405,474812.00
05/06/2016 12:00,2,6.953,ACTIVE,214.64,363.69,59.970,1462550403,"274151322000085","219011344069620",24.55,53.80,0,337.24,391.34,172.8,164.8,0.663,659062.5,659062.5,22890,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550405,474813.00
