ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 12:00,2,7.525,ACTIVE,218.26,364.89,59.975,1462550403,"201051344000633","219011344069620",26.24,47.50,0,337.24,414.19,200.0,191.1,0.950,386884.9,386884.9,29762,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550406,474814.00
05/06/2016 12:00,2,7.354,ACTIVE,219.84,369.70,59.970,1462550403,"201051344000469","219011344069620",27.39,38.80,0,336.34,416.89,204.1,195.0,0.955,388220.4,388220.4,29703,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550407,474815.00
05/06/2016 12:00,2,7.316,ACTIVE,216.90,363.99,59.975,1462550403,"201051344000646","219011344069620",26.58,50.20,0,334.84,410.28,196.9,188.2,0.932,392163.9,392163.9,34263,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550408,474816.00
05/06/2016 12:00,2,7.053,ACTIVE,214.41,353.77,59.965,1462550403,"274151322000052","219011344069620",25.98,61.70,0,333.63,393.75,185.2,176.9,0.734,670283.7,670283.7,23111,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550409,474817.00
05/06/2016 12:00,2,7.369,ACTIVE,218.48,365.80,59.975,1462550403,"201051344000585","219011344069620",26.90,46.60,0,335.14,408.78,200.7,191.7,0.932,398427.3,398427.3,34267,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550410,474818.00
05/06/2016 12:00,2,7.236,ACTIVE,216.67,362.19,59.975,1462550403,"201051344001230","219011344069620",27.02,48.00,0,334.24,409.98,198.0,189.2,0.932,395878.8,395878.8,34061,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550411,474819.00
05/06/2016 12:00,2,7.281,ACTIVE,218.48,365.19,59.981,1462550403,"201051344000582","219011344069620",26.72,43.40,0,335.44,409.68,197.0,188.3,0.902,389436.2,389436.2,34234,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550412,474820.00
05/06/2016 12:00,2,7.451,ACTIVE,217.13,365.49,59.970,1462550403,"201051344000955","219011344069620",26.18,46.20,0,336.94,409.68,197.5,188.7,0.937,401336.5,401336.5,34172,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550413,474821.00
05/06/2016 12:00,2,4.754,ACTIVE,214.64,394.65,59.981,1462550403,"274151322000094","219011344069620",36.34,56.00,0,373.61,443.64,174.7,166.7,0.676,539293.5,539293.5,24086,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550414,474822.00
05/06/2016 12:00,2,7.500,ACTIVE,219.61,367.60,59.970,1462550403,"201051344000579","219011344069620",26.36,49.00,0,339.34,415.09,200.3,191.4,0.941,401921.1,401921.1,9777,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550414,474823.00
05/06/2016 12:00,2,7.369,ACTIVE,216.90,363.09,60.007,1462550403,"201051344000890","219011344069620",26.58,52.00,0,336.64,409.98,198.2,189.4,0.910,398504.1,398504.1,34192,0,0,0,L,1122011218,0,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550415,474824.00
05/06/2016 12:00,2,7.273,ACTIVE,218.03,365.19,59.970,1462550403,"201051344000438","219011344069620",26.70,46.80,0,335.74,409.68,196.6,187.9,0.928,400642.7,400642.7,34200,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550416,474825.00
05/06/2016 12:00,2,7.193,ACTIVE,217.13,363.39,59.991,1462550403,"201051344000417","219011344069620",26.62,50.80,0,336.64,408.78,193.9,185.2,0.924,393521.0,393521.0,34354,0,0,0,L,1122011218,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550417,474826.00
05/06/2016 12:00,2,7.014,ACTIVE,214.19,366.40,59.975,1462550403,"274151322000083","219011344069620",26.00,60.30,0,331.83,392.55,184.6,176.2,0.729,664299.3,664299.3,23177,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550418,474827.00
05/06/2016 12:00,2,7.410,ACTIVE,215.32,356.78,59.986,1462550403,"274151322000076","219011344069620",26.68,59.50,0,334.84,396.75,200.1,191.2,0.773,706987.5,706987.5,23177,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550419,474828.00
05/06/2016 12:00,2,7.605,ACTIVE,218.26,367.00,59.975,1462550403,"201051344000868","219011344069620",26.54,40.40,0,336.34,415.09,204.4,195.3,0.924,387258.8,387258.8,29429,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550420,474829.00
05/06/2016 12:00,2,7.389,ACTIVE,214.41,373.31,60.002,1462550403,"274151322000095","219011344069620",26.48,59.80,0,332.43,395.85,198.2,189.4,0.738,699813.5,699813.5,23080,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550421,474830.00
05/06/2016 12:00,2,7.551,ACTIVE,219.84,370.60,59.991,1462550403,"201051344000988","219011344069620",26.44,43.60,0,339.04,415.69,202.1,193.1,0.932,384570.8,384570.8,29723,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550422,474831.00
05/06/2016 12:00,2,7.445,ACTIVE,218.26,366.10,59.965,1462550403,"201051344001025","219011344069620",26.88,48.50,0,336.34,409.98,202.8,193.8,0.910,398291.5,398291.5,34240,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550423,474832.00
05/06/2016 12:00,2,7.434,ACTIVE,219.84,367.00,59.996,1462550403,"201051344000458","219011344069620",26.92,44.00,0,339.04,415.69,202.6,193.6,0.968,395257.9,395257.9,29645,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550424,474833.00
05/06/2016 12:00,2,7.572,ACTIVE,220.29,371.51,59.965,1462550403,"201051344000853","219011344069620",26.72,42.00,0,340.55,416.89,205.0,195.9,0.941,393738.6,393738.6,29243,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550424,474834.00
05/06/2016 12:00,2,7.504,ACTIVE,217.13,366.40,60.028,1462550403,"201051344000685","219011344069620",26.16,45.30,0,336.94,409.08,198.8,190.0,0.955,400146.9,400146.9,34077,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550425,474835.00
05/06/2016 12:00,2,7.371,ACTIVE,218.26,366.40,59.991,1462550403,"201051344000917","219011344069620",26.74,44.00,0,335.44,408.78,199.5,190.6,0.941,397083.8,397083.8,34074,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550426,474836.00
05/06/2016 12:00,2,7.375,ACTIVE,217.35,364.29,59.996,1462550403,"201051344001145","219011344069620",26.56,44.50,0,335.44,409.08,198.4,189.6,0.919,402275.4,402275.4,33936,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550427,474837.00
05/06/2016 12:00,2,7.490,ACTIVE,218.26,366.70,59.986,1462550403,"201051344000651","219011344069620",26.44,44.30,0,335.44,409.38,200.4,191.5,0.906,394395.5,394395.5,34296,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550428,474838.00
05/06/2016 12:00,2,6.982,ACTIVE,214.41,354.37,59.986,1462550403,"274151322000088","219011344069620",24.81,54.30,0,333.33,391.34,175.5,167.5,0.667,642736.3,642736.3,22852,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550429,474839.00
05/06/2016 12:00,2,4.795,ACTIVE,215.54,400.96,59.991,1462550403,"274151322000068","219011344069620",36.04,57.00,0,375.71,440.34,174.8,166.8,0.663,539005.5,539005.5,24294,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550430,474840.00
05/06/2016 12:00,2,7.408,ACTIVE,218.26,364.89,59.981,1462550403,"201051344001135","219011344069620",26.64,44.50,0,336.04,409.68,199.7,190.8,0.910,390590.8,390590.8,34246,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550431,474841.00
05/06/2016 12:00,2,7.459,ACTIVE,217.58,367.30,59.981,1462550403,"201051344000594","219011344069620",26.78,50.20,0,335.44,410.58,202.3,193.3,0.932,398712.1,398712.1,29688,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550432,474842.00
05/06/2016 12:00,2,7.518,ACTIVE,218.48,366.70,59.986,1462550403,"201051344001203","219011344069620",26.86,47.00,0,336.04,409.98,204.3,195.3,0.946,397342.9,397342.9,34255,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550433,474843.00
05/06/2016 12:00,2,7.094,ACTIVE,214.41,361.29,59.975,1462550403,"274151322000054","219011344069620",24.73,54.50,0,333.33,392.25,177.7,169.6,0.681,656724.3,656724.3,22882,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550434,474844.00
05/06/2016 12:00,2,7.488,ACTIVE,218.26,364.89,59.981,1462550403,"201051344000867","219011344069620",26.92,45.00,0,336.34,413.89,204.0,195.0,0.932,386549.2,386549.2,29689,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550435,474845.00
05/06/2016 12:00,2,7.402,ACTIVE,218.26,363.99,59.981,1462550403,"201051344001093","219011344069620",26.98,45.50,0,335.44,409.98,202.3,193.4,0.928,396079.8,396079.8,34125,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550436,474846.00
05/06/2016 12:00,2,7.604,ACTIVE,219.16,369.40,59.991,1462550403,"201051344000900","219011344069620",27.19,40.00,0,335.74,417.19,209.6,200.3,0.950,402010.3,402010.3,29072,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550437,474847.00
05/06/2016 12:00,2,7.447,ACTIVE,218.93,367.90,59.986,1462550403,"201051344000648","219011344069620",26.58,43.80,0,338.44,416.29,200.4,191.5,0.924,394376.0,394376.0,29374,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550437,474848.00
05/06/2016 12:00,2,7.467,ACTIVE,219.39,368.80,59.991,1462550403,"201051344000569","219011344069620",27.19,41.00,0,337.24,416.59,205.6,196.5,0.955,403244.8,403244.8,29010,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550438,474849.00
05/06/2016 12:00,2,7.518,ACTIVE,219.84,369.10,59.986,1462550403,"201051344000983","219011344069620",26.90,43.20,0,338.44,416.29,204.7,195.7,0.946,394865.4,394865.4,29478,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550439,474850.00
05/06/2016 12:00,2,7.402,ACTIVE,219.39,367.00,59.991,1462550403,"201051344001158","219011344069620",26.62,46.00,0,338.74,415.09,199.6,190.7,0.915,389434.6,389434.6,29742,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550440,474851.00
05/06/2016 12:00,2,7.254,ACTIVE,219.39,367.90,59.986,1462550403,"201051344000576","219011344069620",27.57,41.30,0,339.04,416.29,202.7,193.7,0.928,396311.0,396311.0,29154,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550441,474852.00
05/06/2016 12:00,2,6.982,ACTIVE,214.87,354.67,59.991,1462550403,"274151322000087","219011344069620",24.71,62.00,0,334.84,390.74,174.6,166.6,0.650,630626.5,630626.5,22961,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462550442,474853.00
05/06/2016 12:15,2,8.326,ACTIVE,220.06,372.11,59.975,1462551303,"201051344000645","219011344069620",26.00,45.30,0,340.55,419.00,219.3,209.8,1.012,395999.0,395999.0,29294,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551304,474854.00
05/06/2016 12:15,2,7.627,ACTIVE,215.09,367.00,59.933,1462551303,"274151322000085","219011344069620",24.53,55.00,0,337.24,393.45,189.4,180.9,0.742,659104.1,659104.1,22891,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551305,474855.00
05/06/2016 12:15,2,8.287,ACTIVE,218.93,368.80,59.959,1462551303,"201051344000633","219011344069620",26.26,48.50,0,339.04,418.70,220.4,210.8,1.025,386933.0,386933.0,29763,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551306,474856.00
05/06/2016 12:15,2,8.250,ACTIVE,220.74,372.41,59.981,1462551303,"201051344000469","219011344069620",26.86,40.60,0,340.85,420.50,224.5,214.8,1.047,388269.4,388269.4,29704,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551307,474857.00
05/06/2016 12:15,2,8.188,ACTIVE,217.58,368.20,59.981,1462551303,"201051344000646","219011344069620",26.50,50.60,0,335.14,414.49,219.7,210.1,1.043,392211.6,392211.6,34264,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551308,474858.00
05/06/2016 12:15,2,7.834,ACTIVE,215.09,352.27,59.970,1462551303,"274151322000052","219011344069620",25.90,64.30,0,335.74,396.75,205.4,196.4,0.800,670328.6,670328.6,23112,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551309,474859.00
05/06/2016 12:15,2,8.283,ACTIVE,218.93,368.20,59.981,1462551303,"201051344000585","219011344069620",26.72,47.30,0,335.44,413.29,224.1,214.3,1.043,398475.9,398475.9,34268,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551310,474860.00
05/06/2016 12:15,2,8.146,ACTIVE,217.13,364.29,59.981,1462551303,"201051344001230","219011344069620",26.82,48.80,0,336.34,415.09,221.2,211.5,1.025,395926.8,395926.8,34062,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551311,474861.00
05/06/2016 12:15,2,8.090,ACTIVE,218.71,368.20,59.959,1462551303,"201051344000582","219011344069620",26.92,43.60,0,334.84,414.49,220.4,210.8,1.012,389484.0,389484.0,34235,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551312,474862.00
05/06/2016 12:15,2,8.211,ACTIVE,217.58,363.09,59.949,1462551303,"201051344000955","219011344069620",26.54,47.30,0,336.34,413.59,220.6,211.0,1.021,401384.3,401384.3,34173,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551313,474863.00
05/06/2016 12:15,2,5.242,ACTIVE,215.32,422.30,59.981,1462551303,"274151322000094","219011344069620",36.76,57.00,0,376.01,442.74,195.6,186.9,0.765,539335.6,539335.6,24087,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551314,474864.00
05/06/2016 12:15,2,8.254,ACTIVE,220.97,372.41,59.981,1462551303,"201051344000579","219011344069620",26.50,50.60,0,341.45,419.00,221.4,211.8,1.034,401969.2,401969.2,9778,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551315,474865.00
05/06/2016 12:15,2,8.254,ACTIVE,217.13,367.30,59.986,1462551303,"201051344000890","219011344069620",26.44,51.80,0,336.34,414.49,220.9,211.3,1.012,398552.0,398552.0,34193,0,0,0,L,1122011218,0,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551316,474866.00
05/06/2016 12:15,2,8.184,ACTIVE,218.26,368.50,59.975,1462551303,"201051344000438","219011344069620",26.44,47.50,0,335.14,413.59,219.1,209.5,1.030,400690.2,400690.2,34201,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551316,474867.00
05/06/2016 12:15,2,8.133,ACTIVE,217.58,365.19,59.996,1462551303,"201051344000417","219011344069620",26.34,52.00,0,336.34,412.98,216.8,207.4,1.008,393567.9,393567.9,34355,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551317,474868.00
05/06/2016 12:15,2,7.785,ACTIVE,214.64,362.49,59.965,1462551303,"274151322000083","219011344069620",26.02,63.30,0,336.04,396.15,205.0,196.0,0.809,664343.9,664343.9,23178,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551318,474869.00
05/06/2016 12:15,2,8.211,ACTIVE,215.54,379.02,59.975,1462551303,"274151322000076","219011344069620",26.64,62.30,0,336.04,399.16,221.3,211.7,0.888,707035.8,707035.8,23178,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551319,474870.00
05/06/2016 12:15,2,7.695,ACTIVE,218.93,367.90,59.981,1462551303,"201051344000868","219011344069620",27.04,42.80,0,336.94,420.50,210.6,201.4,0.941,387307.8,387307.8,29430,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551320,474871.00
05/06/2016 12:15,2,7.934,ACTIVE,214.41,365.80,59.970,1462551303,"274151322000095","219011344069620",26.60,61.30,0,336.94,399.76,213.7,204.4,0.800,699861.3,699861.3,23081,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551321,474872.00
05/06/2016 12:15,2,7.740,ACTIVE,220.29,371.81,59.970,1462551303,"201051344000988","219011344069620",25.88,46.20,0,339.34,419.00,202.9,193.9,0.941,384619.1,384619.1,29724,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551322,474873.00
05/06/2016 12:15,2,7.559,ACTIVE,218.26,366.40,59.996,1462551303,"201051344001025","219011344069620",26.82,49.30,0,335.14,414.19,205.3,196.3,0.928,398340.3,398340.3,34241,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551323,474874.00
05/06/2016 12:15,2,7.404,ACTIVE,219.84,366.70,59.981,1462551303,"201051344000458","219011344069620",26.28,46.40,0,339.95,419.60,197.0,188.3,0.950,395306.2,395306.2,29646,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551324,474875.00
05/06/2016 12:15,2,7.459,ACTIVE,220.29,371.21,59.981,1462551303,"201051344000853","219011344069620",26.48,43.60,0,341.45,419.60,199.9,191.0,0.946,393787.4,393787.4,29244,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551325,474876.00
05/06/2016 12:15,2,7.311,ACTIVE,216.67,365.19,59.975,1462551303,"201051344000685","219011344069620",26.50,46.00,0,335.74,413.59,196.2,187.4,0.955,400194.8,400194.8,34078,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551326,474877.00
05/06/2016 12:15,2,7.195,ACTIVE,217.80,365.49,59.981,1462551303,"201051344000917","219011344069620",26.88,45.00,0,335.74,413.89,195.6,186.9,0.915,397131.9,397131.9,34075,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551327,474878.00
05/06/2016 12:15,2,7.047,ACTIVE,216.67,362.49,59.938,1462551303,"201051344001145","219011344069620",26.58,44.80,0,334.84,413.59,189.6,181.1,0.879,402323.1,402323.1,33937,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551328,474879.00
05/06/2016 12:15,2,6.924,ACTIVE,217.80,363.99,59.975,1462551303,"201051344000651","219011344069620",26.28,44.50,0,335.74,418.09,184.3,175.9,0.831,394443.7,394443.7,34297,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551329,474880.00
05/06/2016 12:15,2,6.432,ACTIVE,214.19,358.28,59.981,1462551303,"274151322000088","219011344069620",24.69,55.50,0,336.94,393.75,160.8,153.3,0.614,642778.3,642778.3,22853,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551330,474881.00
05/06/2016 12:15,2,4.389,ACTIVE,215.32,392.55,59.954,1462551303,"274151322000068","219011344069620",36.14,58.50,0,372.71,442.44,159.7,152.2,0.619,539047.5,539047.5,24295,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551330,474882.00
05/06/2016 12:15,2,6.672,ACTIVE,217.35,360.99,59.975,1462551303,"201051344001135","219011344069620",26.48,45.80,0,335.14,413.29,178.9,170.8,0.831,390638.8,390638.8,34247,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551331,474883.00
05/06/2016 12:15,2,7.270,ACTIVE,217.80,365.80,59.959,1462551303,"201051344000594","219011344069620",26.34,52.00,0,334.84,418.70,194.0,185.3,0.893,398760.4,398760.4,29689,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551332,474884.00
05/06/2016 12:15,2,7.396,ACTIVE,218.26,363.99,59.986,1462551303,"201051344001203","219011344069620",27.10,47.00,0,336.94,415.99,203.0,194.0,0.955,397392.0,397392.0,34256,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551333,474885.00
05/06/2016 12:15,2,7.064,ACTIVE,214.64,352.57,59.954,1462551303,"274151322000054","219011344069620",24.99,56.50,0,336.94,395.55,178.7,170.6,0.685,656766.9,656766.9,22883,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551334,474886.00
05/06/2016 12:15,2,8.020,ACTIVE,218.93,369.10,59.981,1462551303,"201051344000867","219011344069620",26.58,48.00,0,337.54,418.70,215.8,206.4,0.981,386597.8,386597.8,29690,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551335,474887.00
05/06/2016 12:15,2,7.875,ACTIVE,218.71,367.90,59.970,1462551303,"201051344001093","219011344069620",27.25,45.30,0,335.44,416.89,217.4,207.9,0.990,396128.5,396128.5,34126,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551336,474888.00
05/06/2016 12:15,2,7.494,ACTIVE,219.61,370.90,59.970,1462551303,"201051344000900","219011344069620",27.14,42.00,0,339.34,421.70,206.0,196.9,0.915,402060.2,402060.2,29073,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551337,474889.00
05/06/2016 12:15,2,6.973,ACTIVE,219.16,367.00,59.970,1462551303,"201051344000648","219011344069620",26.42,46.20,0,341.75,419.90,186.1,177.7,0.849,394423.7,394423.7,29375,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551338,474890.00
05/06/2016 12:15,2,6.004,ACTIVE,218.71,364.89,59.938,1462551303,"201051344000569","219011344069620",27.00,43.00,0,339.65,420.20,164.1,156.4,0.760,403293.7,403293.7,29011,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551339,474891.00
05/06/2016 12:15,2,5.756,ACTIVE,218.48,362.79,59.996,1462551303,"201051344000983","219011344069620",26.70,45.50,0,339.34,419.90,155.5,148.2,0.729,394914.1,394914.1,29479,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551340,474892.00
05/06/2016 12:15,2,5.691,ACTIVE,218.03,361.29,59.970,1462551303,"201051344001158","219011344069620",25.92,48.30,0,339.65,418.39,149.2,142.1,0.707,389482.3,389482.3,29743,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551341,474893.00
05/06/2016 12:15,2,5.375,ACTIVE,218.03,362.19,59.975,1462551303,"201051344000576","219011344069620",26.56,43.60,0,341.75,420.20,144.4,137.5,0.676,396359.4,396359.4,29155,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551342,474894.00
05/06/2016 12:15,2,5.346,ACTIVE,213.96,353.47,59.996,1462551303,"274151322000087","219011344069620",24.77,64.80,0,334.54,394.05,134.1,127.5,0.508,630668.2,630668.2,22962,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462551343,474895.00
05/06/2016 12:30,2,2.287,ACTIVE,214.41,357.98,60.012,1462552203,"201051344000645","219011344069620",26.84,43.40,0,321.91,425.01,62.2,58.1,0.521,396035.5,396035.5,29295,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552204,474896.00
05/06/2016 12:30,2,2.131,ACTIVE,212.38,346.56,59.922,1462552203,"274151322000085","219011344069620",25.60,50.60,0,331.53,398.26,55.3,51.5,0.380,659135.6,659135.6,22892,0,0,0,L,1151911521,0,122.23,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552205,474897.00
05/06/2016 12:30,2,2.264,ACTIVE,214.19,358.88,59.970,1462552203,"201051344000633","219011344069620",27.33,46.20,0,322.21,425.91,62.7,58.6,0.544,386969.5,386969.5,29764,0,0,0,L,1122011218,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552206,474898.00
05/06/2016 12:30,2,2.285,ACTIVE,214.41,358.58,59.991,1462552203,"201051344000469","219011344069620",27.55,38.20,0,319.51,431.02,63.8,59.6,0.552,388306.6,388306.6,29705,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552207,474899.00
05/06/2016 12:30,2,2.256,ACTIVE,212.61,355.28,59.981,1462552203,"201051344000646","219011344069620",27.29,47.00,0,317.70,427.11,62.4,58.3,0.548,392247.9,392247.9,34265,0,0,0,L,1122011218,0,122.46,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552208,474900.00
05/06/2016 12:30,2,2.164,ACTIVE,211.93,350.77,59.986,1462552203,"274151322000052","219011344069620",27.10,58.00,0,329.43,402.46,59.4,55.4,0.415,670362.6,670362.6,23113,0,0,0,L,1151911521,0,120.88,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552209,474901.00
05/06/2016 12:30,2,2.311,ACTIVE,213.29,355.88,59.986,1462552203,"201051344000585","219011344069620",27.77,44.30,0,320.41,426.81,65.0,60.9,0.535,398512.9,398512.9,34269,0,0,0,L,1122011218,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552210,474902.00
05/06/2016 12:30,2,2.199,ACTIVE,212.61,353.77,59.981,1462552203,"201051344001230","219011344069620",27.53,45.80,0,318.91,421.70,61.4,57.3,0.513,395963.0,395963.0,34063,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552211,474903.00
05/06/2016 12:30,2,2.215,ACTIVE,213.51,356.78,59.986,1462552203,"201051344000582","219011344069620",27.39,41.00,0,316.80,428.61,61.5,57.5,0.513,389520.0,389520.0,34236,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552212,474904.00
05/06/2016 12:30,2,2.295,ACTIVE,212.61,354.67,59.938,1462552203,"201051344000955","219011344069620",27.17,43.60,0,317.10,421.10,63.1,59.0,0.548,401420.4,401420.4,34174,0,0,0,L,1122011218,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552213,474905.00
05/06/2016 12:30,2,1.385,ACTIVE,212.16,412.98,59.986,1462552203,"274151322000094","219011344069620",37.55,52.00,0,365.80,447.25,52.7,49.0,0.380,539367.1,539367.1,24088,0,0,0,L,1151911521,0,121.10,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552214,474906.00
05/06/2016 12:30,2,2.291,ACTIVE,214.19,358.58,60.012,1462552203,"201051344000579","219011344069620",27.61,48.00,0,322.21,430.12,64.1,59.9,0.544,402005.4,402005.4,9779,0,0,0,L,1122011218,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552214,474907.00
05/06/2016 12:30,2,2.289,ACTIVE,212.16,354.07,59.986,1462552203,"201051344000890","219011344069620",27.25,49.80,0,320.41,421.70,63.1,59.0,0.530,398588.0,398588.0,34194,0,0,0,L,1122011218,0,122.01,120.88,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552215,474908.00
05/06/2016 12:30,2,2.264,ACTIVE,213.06,355.58,59.986,1462552203,"201051344000438","219011344069620",27.21,45.00,0,316.50,425.91,62.4,58.3,0.548,400725.8,400725.8,34202,0,0,0,L,1122011218,0,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552216,474909.00
05/06/2016 12:30,2,2.244,ACTIVE,212.61,355.28,59.986,1462552203,"201051344000417","219011344069620",27.27,49.30,0,316.80,423.20,62.0,57.9,0.539,393603.1,393603.1,34356,0,0,0,L,1122011218,0,121.78,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552217,474910.00
05/06/2016 12:30,2,2.164,ACTIVE,211.93,354.37,60.018,1462552203,"274151322000083","219011344069620",27.02,56.80,0,328.22,402.16,59.2,55.2,0.424,664377.2,664377.2,23179,0,0,0,L,1151911521,0,121.33,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552218,474911.00
05/06/2016 12:30,2,2.314,ACTIVE,212.61,352.87,59.981,1462552203,"274151322000076","219011344069620",27.51,55.80,0,330.63,405.77,64.6,60.4,0.460,707072.0,707072.0,23179,0,0,0,L,1151911521,0,121.33,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552219,474912.00
05/06/2016 12:30,2,2.379,ACTIVE,213.96,359.18,60.023,1462552203,"201051344000868","219011344069620",27.15,39.80,0,319.81,427.71,65.5,61.2,0.535,387344.4,387344.4,29431,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552220,474913.00
05/06/2016 12:30,2,2.271,ACTIVE,211.93,352.57,60.018,1462552203,"274151322000095","219011344069620",27.55,55.00,0,330.33,406.37,63.3,59.2,0.438,699897.0,699897.0,23082,0,0,0,L,1151911521,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552221,474914.00
05/06/2016 12:30,2,2.334,ACTIVE,214.41,362.49,60.039,1462552203,"201051344000988","219011344069620",27.12,43.40,0,319.21,431.02,64.1,60.0,0.544,384654.8,384654.8,29725,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552222,474915.00
05/06/2016 12:30,2,2.365,ACTIVE,213.06,355.88,60.034,1462552203,"201051344001025","219011344069620",27.10,45.80,0,318.91,426.81,65.0,60.8,0.535,398376.7,398376.7,34242,0,0,0,L,1122011218,0,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552223,474916.00
05/06/2016 12:30,2,2.324,ACTIVE,213.96,357.68,59.938,1462552203,"201051344000458","219011344069620",27.43,44.50,0,319.81,429.22,64.5,60.4,0.566,395342.0,395342.0,29647,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552223,474917.00
05/06/2016 12:30,2,2.348,ACTIVE,214.87,362.79,59.991,1462552203,"201051344000853","219011344069620",27.51,41.80,0,319.51,431.32,65.4,61.2,0.561,393823.5,393823.5,29245,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552224,474918.00
05/06/2016 12:30,2,2.268,ACTIVE,212.83,355.88,59.949,1462552203,"201051344000685","219011344069620",27.35,43.20,0,316.20,420.80,62.8,58.7,0.561,400230.3,400230.3,34079,0,0,0,L,1122011218,0,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552225,474919.00
05/06/2016 12:30,2,2.244,ACTIVE,213.29,356.18,60.007,1462552203,"201051344000917","219011344069620",27.81,41.80,0,320.71,426.81,63.2,59.1,0.539,397167.5,397167.5,34076,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552226,474920.00
05/06/2016 12:30,2,2.285,ACTIVE,212.83,354.97,59.970,1462552203,"201051344001145","219011344069620",27.33,42.50,0,319.51,425.31,63.2,59.1,0.535,402358.3,402358.3,33938,0,0,0,L,1122011218,0,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552227,474921.00
05/06/2016 12:30,2,2.295,ACTIVE,213.29,356.18,59.933,1462552203,"201051344000651","219011344069620",27.63,42.00,0,318.91,427.41,64.2,60.1,0.544,394479.4,394479.4,34298,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552228,474922.00
05/06/2016 12:30,2,2.195,ACTIVE,212.16,360.99,59.991,1462552203,"274151322000088","219011344069620",25.66,51.00,0,329.73,398.86,57.0,53.1,0.389,642809.2,642809.2,22854,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552229,474923.00
05/06/2016 12:30,2,1.447,ACTIVE,213.29,414.49,59.975,1462552203,"274151322000068","219011344069620",37.41,53.30,0,368.50,448.45,54.7,50.9,0.380,539078.5,539078.5,24296,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552230,474924.00
05/06/2016 12:30,2,2.398,ACTIVE,212.83,354.97,60.018,1462552203,"201051344001135","219011344069620",27.37,42.80,0,319.21,425.91,66.5,62.3,0.557,390674.4,390674.4,34248,0,0,0,L,1122011218,0,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552231,474925.00
05/06/2016 12:30,2,2.393,ACTIVE,213.51,359.48,59.991,1462552203,"201051344000594","219011344069620",27.23,49.50,0,318.00,428.01,66.0,61.8,0.561,398796.0,398796.0,29690,0,0,0,L,1122011218,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552232,474926.00
05/06/2016 12:30,2,2.381,ACTIVE,213.29,355.28,59.938,1462552203,"201051344001203","219011344069620",27.73,44.30,0,320.11,428.31,66.9,62.7,0.566,397428.2,397428.2,34257,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552233,474927.00
05/06/2016 12:30,2,2.246,ACTIVE,212.38,350.17,60.007,1462552203,"274151322000054","219011344069620",26.10,51.30,0,329.43,399.76,59.3,55.3,0.402,656798.1,656798.1,22884,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552234,474928.00
05/06/2016 12:30,2,2.432,ACTIVE,214.19,358.58,60.012,1462552203,"201051344000867","219011344069620",27.55,45.30,0,321.61,426.51,67.9,63.6,0.557,386633.6,386633.6,29691,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552235,474929.00
05/06/2016 12:30,2,2.307,ACTIVE,213.74,357.98,59.933,1462552203,"201051344001093","219011344069620",27.95,42.00,0,318.91,428.61,65.4,61.2,0.548,396164.1,396164.1,34127,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552236,474930.00
05/06/2016 12:30,2,2.434,ACTIVE,214.19,362.49,60.028,1462552203,"201051344000900","219011344069620",28.11,39.30,0,321.61,428.01,69.3,65.0,0.557,402096.9,402096.9,29074,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552236,474931.00
05/06/2016 12:30,2,2.414,ACTIVE,214.64,360.38,60.002,1462552203,"201051344000648","219011344069620",27.23,43.60,0,318.91,426.21,66.6,62.4,0.557,394458.5,394458.5,29376,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552237,474932.00
05/06/2016 12:30,2,2.465,ACTIVE,214.19,359.48,60.023,1462552203,"201051344000569","219011344069620",27.53,40.20,0,319.51,430.72,68.8,64.4,0.561,403329.4,403329.4,29012,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552238,474933.00
05/06/2016 12:30,2,2.480,ACTIVE,214.41,360.38,60.023,1462552203,"201051344000983","219011344069620",27.65,43.00,0,320.41,428.31,69.5,65.2,0.570,394949.7,394949.7,29480,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552239,474934.00
05/06/2016 12:30,2,2.463,ACTIVE,214.19,360.69,60.002,1462552203,"201051344001158","219011344069620",27.12,45.50,0,321.31,428.91,67.7,63.4,0.575,389517.1,389517.1,29744,0,0,0,L,1122011218,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552240,474935.00
05/06/2016 12:30,2,2.426,ACTIVE,214.64,361.59,59.991,1462552203,"201051344000576","219011344069620",27.67,41.00,0,319.81,431.02,68.0,63.7,0.561,396394.7,396394.7,29156,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552241,474936.00
05/06/2016 12:30,2,2.275,ACTIVE,212.38,347.16,60.018,1462552203,"274151322000087","219011344069620",25.80,58.00,0,330.63,399.46,59.5,55.5,0.393,630698.6,630698.6,22963,0,0,0,L,1151911521,0,122.01,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462552242,474937.00
05/06/2016 12:45,2,8.430,ACTIVE,220.29,368.80,59.959,1462553104,"201051344000645","219011344069620",26.14,46.20,0,337.24,426.81,223.1,213.4,1.008,396083.2,396083.2,29296,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553105,474938.00
05/06/2016 12:45,2,7.814,ACTIVE,214.87,378.72,59.954,1462553104,"274151322000085","219011344069620",24.21,55.30,0,331.83,400.96,191.5,182.9,0.738,659176.9,659176.9,22893,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553106,474939.00
05/06/2016 12:45,2,8.371,ACTIVE,218.93,370.30,59.970,1462553104,"201051344000633","219011344069620",26.26,48.80,0,336.04,427.71,222.8,213.1,1.047,387017.1,387017.1,29765,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553107,474940.00
05/06/2016 12:45,2,8.377,ACTIVE,220.74,373.91,59.959,1462553104,"201051344000469","219011344069620",26.74,40.60,0,336.64,427.41,226.8,217.0,1.043,388355.0,388355.0,29706,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553108,474941.00
05/06/2016 12:45,2,8.191,ACTIVE,216.90,366.40,59.954,1462553104,"201051344000646","219011344069620",26.52,50.20,0,333.03,423.50,220.0,210.4,1.043,392295.2,392295.2,34266,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553109,474942.00
05/06/2016 12:45,2,7.934,ACTIVE,214.64,355.88,59.975,1462553104,"274151322000052","219011344069620",25.70,63.70,0,334.84,404.27,206.5,197.4,0.818,670407.0,670407.0,23114,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553110,474943.00
05/06/2016 12:45,2,8.307,ACTIVE,218.48,366.40,59.975,1462553104,"201051344000585","219011344069620",26.72,47.00,0,334.54,425.91,224.9,215.1,1.047,398561.1,398561.1,34270,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553111,474944.00
05/06/2016 12:45,2,8.305,ACTIVE,216.45,363.69,59.975,1462553104,"201051344001230","219011344069620",26.26,48.80,0,331.53,422.60,221.1,211.4,1.016,396010.4,396010.4,34064,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553112,474945.00
05/06/2016 12:45,2,8.316,ACTIVE,218.26,366.70,60.007,1462553104,"201051344000582","219011344069620",26.08,44.80,0,333.63,428.31,219.8,210.2,0.994,389567.2,389567.2,34237,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553113,474946.00
05/06/2016 12:45,2,8.213,ACTIVE,217.13,364.29,60.028,1462553104,"201051344000955","219011344069620",26.40,46.80,0,333.33,422.00,219.5,209.9,1.034,401467.9,401467.9,34175,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553114,474947.00
05/06/2016 12:45,2,5.363,ACTIVE,214.64,398.26,59.981,1462553104,"274151322000094","219011344069620",35.78,57.30,0,375.71,455.97,194.2,185.5,0.765,539408.8,539408.8,24089,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553115,474948.00
05/06/2016 12:45,2,8.391,ACTIVE,220.52,370.00,59.975,1462553104,"201051344000579","219011344069620",26.12,51.00,0,337.54,427.11,221.8,212.1,1.034,402053.3,402053.3,9780,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553116,474949.00
05/06/2016 12:45,2,8.305,ACTIVE,216.67,364.59,59.991,1462553104,"201051344000890","219011344069620",26.18,52.30,0,332.73,422.60,220.1,210.5,1.008,398635.5,398635.5,34195,0,0,0,L,1122011218,0,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553117,474950.00
05/06/2016 12:45,2,8.230,ACTIVE,217.58,366.70,59.991,1462553104,"201051344000438","219011344069620",26.24,48.00,0,333.63,428.01,218.6,209.0,1.025,400773.1,400773.1,34203,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553117,474951.00
05/06/2016 12:45,2,8.203,ACTIVE,217.13,363.99,59.975,1462553104,"201051344000417","219011344069620",26.00,52.30,0,333.63,422.30,216.0,206.6,1.025,393649.9,393649.9,34357,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553118,474952.00
05/06/2016 12:45,2,7.904,ACTIVE,213.96,352.87,59.986,1462553104,"274151322000083","219011344069620",25.62,63.30,0,333.33,404.57,205.0,195.9,0.818,664421.5,664421.5,23180,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553119,474953.00
05/06/2016 12:45,2,8.369,ACTIVE,215.32,371.81,59.965,1462553104,"274151322000076","219011344069620",26.16,62.00,0,334.54,405.77,221.7,212.1,0.888,707120.2,707120.2,23180,0,0,0,L,1151911521,0,122.68,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553120,474954.00
05/06/2016 12:45,2,8.365,ACTIVE,218.93,370.00,60.018,1462553104,"201051344000868","219011344069620",26.68,43.00,0,337.54,428.31,226.1,216.3,1.025,387393.4,387393.4,29432,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553121,474955.00
05/06/2016 12:45,2,8.332,ACTIVE,214.41,377.82,59.986,1462553104,"274151322000095","219011344069620",26.02,62.30,0,331.23,406.67,219.4,209.9,0.818,699944.7,699944.7,23083,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553122,474956.00
