ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 12:45,2,8.537,ACTIVE,220.74,373.91,59.970,1462553104,"201051344000988","219011344069620",25.72,46.40,0,335.74,432.22,222.3,212.6,1.034,384703.2,384703.2,29726,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553123,474957.00
05/06/2016 12:45,2,8.398,ACTIVE,218.26,366.40,59.981,1462553104,"201051344001025","219011344069620",26.46,48.50,0,334.54,425.31,225.1,215.3,1.012,398425.5,398425.5,34243,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553124,474958.00
05/06/2016 12:45,2,8.418,ACTIVE,220.74,373.01,59.991,1462553104,"201051344000458","219011344069620",26.16,46.80,0,337.24,427.11,223.1,213.4,1.056,395390.4,395390.4,29648,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553125,474959.00
05/06/2016 12:45,2,8.365,ACTIVE,220.97,372.71,59.991,1462553104,"201051344000853","219011344069620",26.66,44.50,0,336.64,431.62,225.8,216.0,1.056,393872.6,393872.6,29246,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553126,474960.00
05/06/2016 12:45,2,8.375,ACTIVE,216.45,365.80,59.965,1462553104,"201051344000685","219011344069620",26.00,46.00,0,333.33,422.00,220.4,210.9,1.069,400278.3,400278.3,34080,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553126,474961.00
05/06/2016 12:45,2,8.279,ACTIVE,218.26,365.19,59.991,1462553104,"201051344000917","219011344069620",26.38,45.50,0,334.54,421.70,221.2,211.6,1.047,397215.6,397215.6,34077,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553127,474962.00
05/06/2016 12:45,2,8.275,ACTIVE,216.90,364.89,59.970,1462553104,"201051344001145","219011344069620",26.26,45.00,0,333.93,422.00,220.0,210.4,1.030,402406.3,402406.3,33939,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553128,474963.00
05/06/2016 12:45,2,8.404,ACTIVE,218.71,366.10,59.975,1462553104,"201051344000651","219011344069620",26.08,45.80,0,334.84,427.11,222.2,212.5,1.008,394527.8,394527.8,34299,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553129,474964.00
05/06/2016 12:45,2,7.834,ACTIVE,214.41,376.62,59.991,1462553104,"274151322000088","219011344069620",24.39,56.50,0,334.54,401.86,193.4,184.7,0.738,642851.7,642851.7,22855,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553130,474965.00
05/06/2016 12:45,2,5.238,ACTIVE,215.77,406.67,59.970,1462553104,"274151322000068","219011344069620",36.80,59.50,0,372.41,458.07,194.4,185.7,0.734,539120.8,539120.8,24297,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553131,474966.00
05/06/2016 12:45,2,8.363,ACTIVE,218.03,364.59,59.981,1462553104,"201051344001135","219011344069620",26.08,45.50,0,334.24,423.81,220.9,211.3,1.030,390722.7,390722.7,34249,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553132,474967.00
05/06/2016 12:45,2,8.357,ACTIVE,218.26,369.10,59.981,1462553104,"201051344000594","219011344069620",26.34,52.50,0,333.93,428.61,222.9,213.2,1.030,398844.8,398844.8,29691,0,0,0,L,1122011218,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553133,474968.00
05/06/2016 12:45,2,8.236,ACTIVE,218.48,367.00,59.991,1462553104,"201051344001203","219011344069620",26.96,47.50,0,335.44,428.01,225.0,215.2,1.047,397477.5,397477.5,34258,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553134,474969.00
05/06/2016 12:45,2,7.867,ACTIVE,214.87,354.97,59.996,1462553104,"274151322000054","219011344069620",24.65,56.80,0,329.43,402.77,196.3,187.5,0.729,656841.5,656841.5,22885,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553135,474970.00
05/06/2016 12:45,2,8.410,ACTIVE,218.93,367.60,59.975,1462553104,"201051344000867","219011344069620",26.26,48.30,0,335.74,427.11,223.7,213.9,1.021,386682.8,386682.8,29692,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553136,474971.00
05/06/2016 12:45,2,8.176,ACTIVE,218.26,367.00,59.986,1462553104,"201051344001093","219011344069620",26.92,46.00,0,334.54,427.41,222.7,213.0,1.012,396212.9,396212.9,34128,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553137,474972.00
05/06/2016 12:45,2,8.426,ACTIVE,219.84,372.71,59.986,1462553104,"201051344000900","219011344069620",26.94,42.00,0,336.04,427.71,230.0,220.0,1.061,402147.3,402147.3,29075,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553138,474973.00
05/06/2016 12:45,2,8.381,ACTIVE,219.84,370.30,59.986,1462553104,"201051344000648","219011344069620",25.84,46.60,0,336.94,428.31,219.3,209.7,1.008,394506.9,394506.9,29377,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553139,474974.00
05/06/2016 12:45,2,8.414,ACTIVE,220.29,369.10,59.959,1462553104,"201051344000569","219011344069620",26.48,43.40,0,337.24,427.71,225.5,215.7,1.047,403379.0,403379.0,29013,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553139,474975.00
05/06/2016 12:45,2,8.283,ACTIVE,220.29,371.21,59.991,1462553104,"201051344000983","219011344069620",26.80,46.40,0,336.64,428.91,224.7,214.9,1.034,394999.3,394999.3,29481,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553140,474976.00
05/06/2016 12:45,2,8.412,ACTIVE,220.52,371.51,59.986,1462553104,"201051344001158","219011344069620",25.78,48.00,0,336.04,427.11,219.6,210.0,1.016,389565.8,389565.8,29745,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553141,474977.00
05/06/2016 12:45,2,8.338,ACTIVE,220.29,372.71,59.986,1462553104,"201051344000576","219011344069620",26.46,44.00,0,334.84,428.61,223.4,213.7,1.039,396444.0,396444.0,29157,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553142,474978.00
05/06/2016 12:45,2,7.801,ACTIVE,214.87,353.47,59.975,1462553104,"274151322000087","219011344069620",24.39,63.70,0,329.73,400.96,192.5,183.9,0.725,630741.3,630741.3,22964,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462553143,474979.00
05/06/2016 13:00,2,8.590,ACTIVE,220.29,368.80,59.975,1462554003,"201051344000645","219011344069620",26.08,47.80,0,340.25,421.40,226.9,217.1,1.016,396135.0,396135.0,29297,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554004,474980.00
05/06/2016 13:00,2,7.936,ACTIVE,215.32,379.62,59.986,1462554003,"274151322000085","219011344069620",24.11,58.00,0,336.64,394.95,193.6,184.9,0.738,659221.2,659221.2,22894,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554005,474981.00
05/06/2016 13:00,2,8.674,ACTIVE,219.16,372.41,59.981,1462554003,"201051344000633","219011344069620",25.84,50.00,0,337.84,421.70,227.0,217.2,1.065,387068.9,387068.9,29766,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554006,474982.00
05/06/2016 13:00,2,8.568,ACTIVE,220.74,373.91,59.986,1462554003,"201051344000469","219011344069620",26.62,42.30,0,338.44,422.90,231.0,221.1,1.069,388407.7,388407.7,29707,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554007,474983.00
05/06/2016 13:00,2,8.539,ACTIVE,217.58,370.00,59.996,1462554003,"201051344000646","219011344069620",26.10,51.30,0,334.24,416.89,225.6,215.8,1.047,392346.5,392346.5,34267,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554008,474984.00
05/06/2016 13:00,2,8.121,ACTIVE,214.87,360.69,59.970,1462554003,"274151322000052","219011344069620",25.76,66.30,0,335.14,398.86,211.8,202.5,0.831,670455.2,670455.2,23115,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554009,474985.00
05/06/2016 13:00,2,8.566,ACTIVE,219.16,369.10,60.012,1462554003,"201051344000585","219011344069620",26.50,48.30,0,334.54,420.50,229.8,219.9,1.069,398613.5,398613.5,34271,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554010,474986.00
05/06/2016 13:00,2,8.445,ACTIVE,217.13,365.49,59.996,1462554003,"201051344001230","219011344069620",26.52,49.50,0,334.24,417.79,226.7,216.9,1.043,396061.9,396061.9,34065,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554010,474987.00
05/06/2016 13:00,2,8.564,ACTIVE,218.93,368.80,59.986,1462554003,"201051344000582","219011344069620",26.00,46.00,0,334.24,421.10,225.5,215.7,1.034,389618.4,389618.4,34238,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554011,474988.00
05/06/2016 13:00,2,8.482,ACTIVE,217.58,368.20,59.981,1462554003,"201051344000955","219011344069620",26.14,48.80,0,334.24,416.29,224.4,214.6,1.056,401519.1,401519.1,34176,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554012,474989.00
05/06/2016 13:00,2,5.404,ACTIVE,215.09,419.30,59.981,1462554003,"274151322000094","219011344069620",36.52,59.30,0,371.81,442.14,200.4,191.5,0.782,539454.2,539454.2,24090,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554013,474990.00
05/06/2016 13:00,2,8.609,ACTIVE,220.97,374.81,59.975,1462554003,"201051344000579","219011344069620",26.02,52.00,0,339.34,422.00,226.8,217.0,1.096,402105.1,402105.1,9781,0,0,0,L,1122011218,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554014,474991.00
05/06/2016 13:00,2,8.533,ACTIVE,217.35,367.00,60.018,1462554003,"201051344000890","219011344069620",26.10,54.00,0,335.44,417.49,225.5,215.8,1.034,398686.8,398686.8,34196,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554015,474992.00
05/06/2016 13:00,2,8.482,ACTIVE,218.26,367.90,59.986,1462554003,"201051344000438","219011344069620",26.02,49.80,0,334.84,416.89,223.5,213.8,1.078,400824.1,400824.1,34204,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554016,474993.00
05/06/2016 13:00,2,8.498,ACTIVE,217.80,365.49,59.970,1462554003,"201051344000417","219011344069620",25.68,53.30,0,334.24,415.69,221.0,211.4,1.052,393700.2,393700.2,34358,0,0,0,L,1122011218,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554017,474994.00
05/06/2016 13:00,2,8.100,ACTIVE,214.41,370.90,59.970,1462554003,"274151322000083","219011344069620",25.58,67.00,0,333.33,398.56,209.8,200.6,0.831,664469.3,664469.3,23181,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554018,474995.00
05/06/2016 13:00,2,8.479,ACTIVE,215.54,362.79,60.018,1462554003,"274151322000076","219011344069620",26.52,63.70,0,336.04,401.86,227.7,217.9,0.902,707171.9,707171.9,23181,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554019,474996.00
05/06/2016 13:00,2,8.697,ACTIVE,219.16,370.30,59.975,1462554003,"201051344000868","219011344069620",26.24,43.60,0,336.34,422.60,231.0,221.1,1.061,387446.1,387446.1,29433,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554020,474997.00
05/06/2016 13:00,2,8.514,ACTIVE,214.64,374.21,59.975,1462554003,"274151322000095","219011344069620",26.20,63.70,0,333.93,402.16,225.5,215.8,0.853,699996.0,699996.0,23084,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554020,474998.00
05/06/2016 13:00,2,8.754,ACTIVE,220.97,374.81,59.991,1462554003,"201051344000988","219011344069620",25.62,47.80,0,339.04,421.40,227.0,217.2,1.043,384754.9,384754.9,29727,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554021,474999.00
05/06/2016 13:00,2,8.689,ACTIVE,218.93,368.20,59.975,1462554003,"201051344001025","219011344069620",26.14,50.20,0,335.14,420.20,229.8,219.9,1.030,398477.9,398477.9,34244,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554022,475000.00
05/06/2016 13:00,2,8.420,ACTIVE,220.52,374.21,59.981,1462554003,"201051344000458","219011344069620",26.64,48.80,0,340.25,422.60,227.0,217.2,1.074,395442.3,395442.3,29649,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554023,475001.00
05/06/2016 13:00,2,8.543,ACTIVE,220.97,372.71,60.018,1462554003,"201051344000853","219011344069620",26.52,46.80,0,339.95,422.00,229.5,219.6,1.074,393925.0,393925.0,29247,0,0,0,L,1122011218,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554024,475002.00
05/06/2016 13:00,2,8.637,ACTIVE,217.35,368.50,60.018,1462554003,"201051344000685","219011344069620",25.90,48.00,0,335.44,416.59,226.6,216.8,1.074,400329.8,400329.8,34081,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554025,475003.00
05/06/2016 13:00,2,8.426,ACTIVE,218.93,368.50,60.028,1462554003,"201051344000917","219011344069620",26.66,46.80,0,334.54,416.29,227.3,217.5,1.061,397267.3,397267.3,34078,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554026,475004.00
05/06/2016 13:00,2,8.559,ACTIVE,217.58,366.10,59.922,1462554003,"201051344001145","219011344069620",26.10,47.80,0,335.14,416.89,226.2,216.4,1.052,402457.6,402457.6,33940,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554027,475005.00
05/06/2016 13:00,2,8.623,ACTIVE,219.39,368.80,59.970,1462554003,"201051344000651","219011344069620",26.06,46.80,0,335.14,420.50,227.6,217.7,1.030,394579.5,394579.5,34300,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554028,475006.00
05/06/2016 13:00,2,8.033,ACTIVE,214.64,360.99,59.975,1462554003,"274151322000088","219011344069620",24.19,57.30,0,335.14,395.25,196.7,188.0,0.747,642896.5,642896.5,22856,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554029,475007.00
05/06/2016 13:00,2,5.486,ACTIVE,215.54,398.26,59.975,1462554003,"274151322000068","219011344069620",35.90,60.30,0,370.00,443.04,200.1,191.2,0.787,539166.1,539166.1,24298,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554030,475008.00
05/06/2016 13:00,2,8.525,ACTIVE,218.71,367.90,59.965,1462554003,"201051344001135","219011344069620",26.26,47.80,0,334.84,415.69,226.7,216.9,1.039,390774.3,390774.3,34250,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554031,475009.00
05/06/2016 13:00,2,8.625,ACTIVE,218.26,368.80,59.991,1462554003,"201051344000594","219011344069620",26.14,53.50,0,334.24,421.10,228.4,218.5,1.061,398896.8,398896.8,29692,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554032,475010.00
05/06/2016 13:00,2,8.574,ACTIVE,218.93,370.00,59.975,1462554003,"201051344001203","219011344069620",26.60,48.80,0,335.74,421.10,231.0,221.0,1.078,397530.1,397530.1,34259,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554033,475011.00
05/06/2016 13:00,2,8.055,ACTIVE,214.87,379.02,59.975,1462554003,"274151322000054","219011344069620",24.47,58.50,0,333.63,397.35,199.5,190.7,0.765,656887.0,656887.0,22886,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554034,475012.00
05/06/2016 13:00,2,8.646,ACTIVE,219.16,369.40,59.970,1462554003,"201051344000867","219011344069620",26.18,49.80,0,336.94,421.40,229.3,219.4,1.052,386735.1,386735.1,29693,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554035,475013.00
05/06/2016 13:00,2,8.547,ACTIVE,218.93,369.10,59.944,1462554003,"201051344001093","219011344069620",26.44,46.60,0,334.24,421.10,228.8,218.9,1.043,396265.0,396265.0,34129,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554036,475014.00
05/06/2016 13:00,2,8.607,ACTIVE,220.29,371.51,59.970,1462554003,"201051344000900","219011344069620",27.02,43.80,0,337.84,424.41,235.5,225.4,1.025,402201.1,402201.1,29076,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554037,475015.00
05/06/2016 13:00,2,8.559,ACTIVE,220.29,373.31,59.965,1462554003,"201051344000648","219011344069620",25.92,48.30,0,339.04,422.60,224.7,215.0,1.016,394558.2,394558.2,29378,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554037,475016.00
05/06/2016 13:00,2,8.592,ACTIVE,220.52,371.81,59.965,1462554003,"201051344000569","219011344069620",26.40,44.80,0,337.54,424.11,229.8,219.9,1.065,403431.6,403431.6,29014,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554038,475017.00
05/06/2016 13:00,2,8.588,ACTIVE,220.74,372.41,59.975,1462554003,"201051344000983","219011344069620",26.38,48.30,0,339.04,422.60,229.3,219.4,1.061,395051.6,395051.6,29482,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554039,475018.00
05/06/2016 13:00,2,8.580,ACTIVE,220.74,371.81,59.970,1462554003,"201051344001158","219011344069620",25.90,50.40,0,339.04,421.70,225.1,215.4,1.043,389617.0,389617.0,29746,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554040,475019.00
05/06/2016 13:00,2,8.576,ACTIVE,220.52,372.71,59.965,1462554003,"201051344000576","219011344069620",26.30,45.80,0,339.65,422.90,228.3,218.4,1.047,396496.1,396496.1,29158,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554041,475020.00
05/06/2016 13:00,2,7.998,ACTIVE,214.87,366.70,59.959,1462554003,"274151322000087","219011344069620",24.17,64.30,0,335.44,395.85,195.7,187.0,0.747,630785.9,630785.9,22965,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554042,475021.00
05/06/2016 13:15,2,8.529,ACTIVE,219.84,372.11,59.959,1462554903,"201051344000645","219011344069620",25.37,49.00,0,338.74,422.60,219.1,209.5,0.972,396186.0,396186.0,29298,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554904,475022.00
05/06/2016 13:15,2,7.727,ACTIVE,214.41,356.48,59.954,1462554903,"274151322000085","219011344069620",23.50,58.80,0,336.04,395.25,183.7,175.4,0.712,659264.6,659264.6,22895,0,0,0,L,1151911521,0,123.59,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554905,475023.00
05/06/2016 13:15,2,8.389,ACTIVE,218.48,369.40,59.970,1462554903,"201051344000633","219011344069620",25.82,51.80,0,337.24,422.30,219.4,209.9,1.030,387119.9,387119.9,29767,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554906,475024.00
05/06/2016 13:15,2,8.312,ACTIVE,220.29,371.51,59.965,1462554903,"201051344000469","219011344069620",26.22,45.30,0,337.84,423.50,220.5,210.9,1.047,388459.4,388459.4,29708,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554907,475025.00
05/06/2016 13:15,2,8.314,ACTIVE,217.13,368.20,59.970,1462554903,"201051344000646","219011344069620",25.64,53.00,0,334.24,417.49,216.0,206.6,1.012,392397.1,392397.1,34268,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554908,475026.00
05/06/2016 13:15,2,7.857,ACTIVE,214.19,376.92,59.954,1462554903,"274151322000052","219011344069620",25.66,66.70,0,333.93,399.46,204.2,195.1,0.809,670502.8,670502.8,23116,0,0,0,L,1151911521,0,122.68,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554909,475027.00
05/06/2016 13:15,2,8.141,ACTIVE,218.48,367.00,59.959,1462554903,"201051344000585","219011344069620",26.24,50.80,0,335.14,422.30,216.3,206.8,1.025,398665.0,398665.0,34272,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554910,475028.00
05/06/2016 13:15,2,7.982,ACTIVE,216.45,363.39,59.959,1462554903,"201051344001230","219011344069620",26.30,51.00,0,333.33,418.39,212.7,203.3,0.986,396112.7,396112.7,34066,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554911,475029.00
05/06/2016 13:15,2,8.045,ACTIVE,218.48,368.80,59.970,1462554903,"201051344000582","219011344069620",25.96,48.30,0,334.24,422.60,211.4,202.1,0.972,389669.0,389669.0,34239,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554912,475030.00
05/06/2016 13:15,2,8.059,ACTIVE,217.13,366.10,59.954,1462554903,"201051344000955","219011344069620",25.98,50.40,0,335.14,415.99,211.9,202.6,0.994,401569.5,401569.5,34177,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554913,475031.00
05/06/2016 13:15,2,5.168,ACTIVE,214.41,402.46,59.965,1462554903,"274151322000094","219011344069620",36.00,62.00,0,367.60,438.83,188.4,180.0,0.742,539498.9,539498.9,24091,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554913,475032.00
05/06/2016 13:15,2,8.354,ACTIVE,220.29,371.21,59.965,1462554903,"201051344000579","219011344069620",26.14,53.00,0,338.74,422.60,221.0,211.4,1.043,402156.2,402156.2,9782,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554914,475033.00
05/06/2016 13:15,2,8.406,ACTIVE,216.90,367.00,59.928,1462554903,"201051344000890","219011344069620",25.37,55.00,0,335.14,416.89,215.9,206.4,0.990,398737.3,398737.3,34197,0,0,0,L,1122011218,0,124.27,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554915,475034.00
05/06/2016 13:15,2,8.256,ACTIVE,217.80,366.70,59.970,1462554903,"201051344000438","219011344069620",25.92,51.00,0,334.54,418.39,216.7,207.2,1.016,400874.2,400874.2,34205,0,0,0,L,1122011218,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554916,475035.00
05/06/2016 13:15,2,8.275,ACTIVE,217.35,365.80,59.959,1462554903,"201051344000417","219011344069620",25.56,55.00,0,334.84,415.99,214.2,204.9,1.030,393749.7,393749.7,34359,0,0,0,L,1122011218,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554917,475036.00
05/06/2016 13:15,2,7.932,ACTIVE,213.51,364.29,59.959,1462554903,"274151322000083","219011344069620",25.49,67.30,0,331.23,398.56,204.6,195.5,0.813,664516.5,664516.5,23182,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554918,475037.00
05/06/2016 13:15,2,8.395,ACTIVE,215.09,360.69,59.991,1462554903,"274151322000076","219011344069620",26.14,65.70,0,336.04,403.07,222.1,212.4,0.857,707223.1,707223.1,23182,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554919,475038.00
05/06/2016 13:15,2,8.547,ACTIVE,218.71,367.30,59.959,1462554903,"201051344000868","219011344069620",25.78,46.60,0,335.74,423.50,223.1,213.4,1.003,387497.6,387497.6,29434,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554920,475039.00
05/06/2016 13:15,2,8.383,ACTIVE,214.19,359.78,59.965,1462554903,"274151322000095","219011344069620",25.92,66.30,0,331.53,402.16,219.7,210.1,0.831,700046.6,700046.6,23085,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554921,475040.00
05/06/2016 13:15,2,8.570,ACTIVE,220.29,369.10,59.959,1462554903,"201051344000988","219011344069620",25.64,48.80,0,337.54,422.00,222.6,212.9,1.012,384805.9,384805.9,29728,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554922,475041.00
05/06/2016 13:15,2,8.520,ACTIVE,218.48,367.00,59.970,1462554903,"201051344001025","219011344069620",25.98,51.30,0,334.54,420.80,224.2,214.4,1.025,398529.5,398529.5,34245,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554923,475042.00
05/06/2016 13:15,2,8.467,ACTIVE,220.06,369.40,59.954,1462554903,"201051344000458","219011344069620",26.10,50.40,0,338.74,422.90,223.8,214.1,1.065,395493.5,395493.5,29650,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554923,475043.00
05/06/2016 13:15,2,8.562,ACTIVE,220.52,370.60,59.938,1462554903,"201051344000853","219011344069620",25.94,48.00,0,339.95,423.20,224.8,215.1,1.047,393976.5,393976.5,29248,0,0,0,L,1122011218,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554924,475044.00
05/06/2016 13:15,2,8.486,ACTIVE,216.67,366.70,59.975,1462554903,"201051344000685","219011344069620",25.70,49.80,0,335.44,416.89,221.1,211.5,1.047,400380.5,400380.5,34082,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554925,475045.00
05/06/2016 13:15,2,8.416,ACTIVE,218.03,368.50,59.970,1462554903,"201051344000917","219011344069620",25.84,49.50,0,335.14,419.00,220.2,210.6,1.034,397318.2,397318.2,34079,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554926,475046.00
05/06/2016 13:15,2,8.383,ACTIVE,216.90,366.70,59.938,1462554903,"201051344001145","219011344069620",25.88,48.80,0,334.84,417.19,219.7,210.1,1.039,402508.2,402508.2,33941,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554927,475047.00
05/06/2016 13:15,2,8.355,ACTIVE,218.71,368.50,59.933,1462554903,"201051344000651","219011344069620",26.12,49.00,0,335.14,422.00,221.1,211.4,1.008,394630.5,394630.5,34301,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554928,475048.00
05/06/2016 13:15,2,7.930,ACTIVE,214.19,351.67,59.938,1462554903,"274151322000088","219011344069620",23.78,59.30,0,333.63,395.55,191.0,182.4,0.720,642940.4,642940.4,22857,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554929,475049.00
05/06/2016 13:15,2,5.232,ACTIVE,215.32,417.79,59.996,1462554903,"274151322000068","219011344069620",36.74,60.30,0,369.10,444.85,194.3,185.7,0.751,539210.7,539210.7,24299,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554930,475050.00
05/06/2016 13:15,2,8.459,ACTIVE,218.26,367.90,59.970,1462554903,"201051344001135","219011344069620",25.80,49.30,0,335.44,419.90,221.1,211.5,1.008,390825.0,390825.0,34251,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554931,475051.00
05/06/2016 13:15,2,8.520,ACTIVE,217.80,368.50,59.981,1462554903,"201051344000594","219011344069620",26.02,54.30,0,332.73,421.40,224.5,214.8,1.039,398948.0,398948.0,29693,0,0,0,L,1122011218,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554932,475052.00
05/06/2016 13:15,2,8.449,ACTIVE,218.48,367.90,59.970,1462554903,"201051344001203","219011344069620",26.40,50.20,0,335.74,421.70,225.8,216.0,1.043,397581.9,397581.9,34260,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554933,475053.00
05/06/2016 13:15,2,7.939,ACTIVE,214.41,361.29,59.986,1462554903,"274151322000054","219011344069620",24.09,60.30,0,333.33,397.35,193.6,184.9,0.756,656931.4,656931.4,22887,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554934,475054.00
05/06/2016 13:15,2,8.609,ACTIVE,218.71,366.40,59.970,1462554903,"201051344000867","219011344069620",25.80,51.30,0,336.64,422.00,224.9,215.1,1.030,386786.4,386786.4,29694,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554934,475055.00
05/06/2016 13:15,2,8.443,ACTIVE,218.71,367.90,59.986,1462554903,"201051344001093","219011344069620",26.08,49.00,0,334.84,422.00,222.8,213.2,1.021,396316.1,396316.1,34130,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554935,475056.00
05/06/2016 13:15,2,8.615,ACTIVE,219.39,368.20,59.970,1462554903,"201051344000900","219011344069620",26.34,46.60,0,337.54,424.71,229.8,219.9,1.056,402253.7,402253.7,29077,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554936,475057.00
05/06/2016 13:15,2,8.393,ACTIVE,219.61,370.30,59.965,1462554903,"201051344000648","219011344069620",26.20,48.50,0,338.74,423.50,222.6,212.9,1.025,394608.6,394608.6,29379,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554937,475058.00
05/06/2016 13:15,2,8.330,ACTIVE,219.84,370.60,59.959,1462554903,"201051344000569","219011344069620",26.54,47.50,0,337.84,424.11,223.8,214.1,1.012,403482.8,403482.8,29015,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554938,475059.00
05/06/2016 13:15,2,8.486,ACTIVE,220.06,370.90,59.991,1462554903,"201051344000983","219011344069620",26.30,49.50,0,338.14,423.81,226.0,216.2,1.052,395103.1,395103.1,29483,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554939,475060.00
05/06/2016 13:15,2,8.467,ACTIVE,220.06,370.90,59.975,1462554903,"201051344001158","219011344069620",25.76,50.40,0,338.14,421.70,220.9,211.3,1.034,389667.5,389667.5,29747,0,0,0,L,1122011218,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554940,475061.00
05/06/2016 13:15,2,8.488,ACTIVE,219.84,372.71,59.970,1462554903,"201051344000576","219011344069620",25.82,47.80,0,338.14,423.50,222.0,212.4,1.021,396547.1,396547.1,29159,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554941,475062.00
05/06/2016 13:15,2,7.863,ACTIVE,214.41,355.28,59.949,1462554903,"274151322000087","219011344069620",23.87,65.30,0,333.33,396.75,190.1,181.5,0.725,630829.6,630829.6,22966,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462554942,475063.00
05/06/2016 13:30,2,7.984,ACTIVE,219.39,367.00,59.959,1462555803,"201051344000645","219011344069620",25.98,49.30,0,338.44,419.90,209.9,200.7,0.950,396235.5,396235.5,29299,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555804,475064.00
05/06/2016 13:30,2,7.354,ACTIVE,214.87,358.88,59.954,1462555803,"274151322000085","219011344069620",23.84,60.80,0,336.34,391.94,177.5,169.4,0.685,659306.5,659306.5,22896,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555805,475065.00
05/06/2016 13:30,2,7.936,ACTIVE,218.48,368.80,59.965,1462555803,"201051344000633","219011344069620",26.06,51.30,0,336.94,419.00,209.5,200.3,0.990,387169.3,387169.3,29768,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555806,475066.00
05/06/2016 13:30,2,7.928,ALERT,219.84,370.60,59.965,1462555803,"201051344000469","219011344069620",26.26,46.40,0,303.58,421.40,210.8,201.5,0.999,388509.0,388509.0,29709,0,0,0,L,1122011218,0,124.49,125.17,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555808,475067.00
05/06/2016 13:30,2,7.754,ACTIVE,216.90,362.79,59.970,1462555803,"201051344000646","219011344069620",26.44,53.30,0,333.93,415.39,207.6,198.5,0.977,392446.0,392446.0,34269,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555809,475068.00
05/06/2016 13:30,2,7.443,ACTIVE,214.41,371.21,59.954,1462555803,"274151322000052","219011344069620",26.02,66.30,0,332.73,397.05,196.1,187.4,0.778,670549.0,670549.0,23117,0,0,0,L,1151911521,0,122.23,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555810,475069.00
05/06/2016 13:30,2,7.922,ACTIVE,218.48,366.10,59.965,1462555803,"201051344000585","219011344069620",26.26,51.00,0,334.84,413.89,210.7,201.5,0.977,398714.6,398714.6,34273,0,0,0,L,1122011218,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555811,475070.00
05/06/2016 13:30,2,7.697,ACTIVE,216.45,364.29,59.970,1462555803,"201051344001230","219011344069620",26.52,52.30,0,334.24,414.49,206.5,197.4,0.963,396161.4,396161.4,34067,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555812,475071.00
05/06/2016 13:30,2,7.719,ACTIVE,218.26,366.40,59.959,1462555803,"201051344000582","219011344069620",26.40,49.00,0,335.14,414.49,206.3,197.2,0.946,389717.7,389717.7,34240,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555813,475072.00
05/06/2016 13:30,2,7.719,ACTIVE,217.13,365.19,59.965,1462555803,"201051344000955","219011344069620",26.42,51.00,0,333.63,414.49,206.5,197.4,0.977,401618.2,401618.2,34178,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555814,475073.00
05/06/2016 13:30,2,4.975,ACTIVE,214.41,410.88,59.970,1462555803,"274151322000094","219011344069620",36.28,62.50,0,366.40,435.53,182.6,174.3,0.716,539541.9,539541.9,24092,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555814,475074.00
05/06/2016 13:30,2,7.873,ALERT,219.84,367.90,59.959,1462555803,"201051344000579","219011344069620",26.40,51.80,0,304.78,420.50,210.4,201.2,0.999,402205.9,402205.9,9783,0,0,0,L,1122011218,0,124.94,124.72,0002,45,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555816,475075.00
05/06/2016 13:30,2,7.963,ACTIVE,216.90,362.79,59.970,1462555803,"201051344000890","219011344069620",25.50,54.30,0,334.84,415.09,205.7,196.6,0.946,398786.0,398786.0,34198,0,0,0,L,1122011218,0,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555817,475076.00
05/06/2016 13:30,2,7.766,ACTIVE,217.80,367.90,59.959,1462555803,"201051344000438","219011344069620",26.24,52.00,0,335.44,413.89,206.4,197.3,0.990,400923.0,400923.0,34206,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555818,475077.00
05/06/2016 13:30,2,7.770,ACTIVE,217.13,362.79,59.965,1462555803,"201051344000417","219011344069620",25.86,55.30,0,334.54,412.98,203.3,194.3,0.977,393797.6,393797.6,34360,0,0,0,L,1122011218,0,123.81,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555819,475078.00
05/06/2016 13:30,2,7.428,ACTIVE,214.19,372.11,59.959,1462555803,"274151322000083","219011344069620",25.82,68.30,0,331.83,395.55,194.3,185.6,0.773,664562.3,664562.3,23183,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555820,475079.00
05/06/2016 13:30,2,7.768,ACTIVE,214.87,354.67,59.970,1462555803,"274151322000076","219011344069620",26.70,63.70,0,337.24,401.26,210.2,201.0,0.835,707272.9,707272.9,23183,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555821,475080.00
05/06/2016 13:30,2,7.879,ACTIVE,218.26,367.60,59.965,1462555803,"201051344000868","219011344069620",26.24,48.80,0,336.34,419.00,209.2,200.0,0.950,387547.3,387547.3,29435,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555822,475081.00
05/06/2016 13:30,2,7.758,ACTIVE,214.19,360.38,59.954,1462555803,"274151322000095","219011344069620",26.40,67.00,0,331.83,397.35,207.2,198.1,0.782,700095.6,700095.6,23086,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555823,475082.00
05/06/2016 13:30,2,7.943,ALERT,220.06,369.40,59.959,1462555803,"201051344000988","219011344069620",25.90,49.30,0,280.73,419.60,208.3,199.2,0.972,384855.1,384855.1,29729,0,0,0,L,1122011218,0,124.94,125.17,0002,45,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555824,475083.00
05/06/2016 13:30,2,7.936,ACTIVE,218.03,365.49,59.981,1462555803,"201051344001025","219011344069620",26.14,52.00,0,335.14,414.49,210.2,201.0,0.946,398579.3,398579.3,34246,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555825,475084.00
05/06/2016 13:30,2,7.910,ALERT,219.84,370.00,59.954,1462555803,"201051344000458","219011344069620",26.16,50.40,0,304.78,420.50,209.7,200.5,0.999,395543.1,395543.1,29651,0,0,0,L,1122011218,0,124.94,124.94,0002,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555827,475085.00
05/06/2016 13:30,2,7.877,ALERT,220.29,370.00,59.954,1462555803,"201051344000853","219011344069620",26.44,48.50,0,284.34,420.80,210.8,201.6,0.972,394026.5,394026.5,29249,0,0,0,L,1122011218,0,125.62,124.94,0002,48,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555829,475086.00
05/06/2016 13:30,2,7.898,ACTIVE,216.45,364.89,59.970,1462555803,"201051344000685","219011344069620",26.04,50.60,0,336.04,414.49,208.2,199.0,1.012,400429.9,400429.9,34083,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555830,475087.00
05/06/2016 13:30,2,7.807,ACTIVE,217.80,367.00,59.965,1462555803,"201051344000917","219011344069620",26.16,50.00,0,335.14,413.29,206.8,197.7,0.981,397367.2,397367.2,34080,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555831,475088.00
05/06/2016 13:30,2,7.643,ACTIVE,216.67,364.89,59.959,1462555803,"201051344001145","219011344069620",26.88,50.00,0,334.24,414.49,207.9,198.8,0.990,402557.5,402557.5,33942,0,0,0,L,1122011218,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555832,475089.00
05/06/2016 13:30,2,7.930,ACTIVE,218.48,367.60,59.949,1462555803,"201051344000651","219011344069620",26.00,50.00,0,335.74,414.49,208.7,199.5,0.946,394679.8,394679.8,34302,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555833,475090.00
05/06/2016 13:30,2,7.354,ACTIVE,214.64,359.18,59.965,1462555803,"274151322000088","219011344069620",24.17,59.80,0,333.33,392.25,180.0,171.8,0.681,642983.0,642983.0,22858,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555834,475091.00
05/06/2016 13:30,2,4.854,ACTIVE,215.32,415.99,59.970,1462555803,"274151322000068","219011344069620",37.17,60.50,0,370.60,439.13,183.1,174.8,0.707,539254.2,539254.2,24300,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555835,475092.00
05/06/2016 13:30,2,7.920,ACTIVE,217.58,364.29,59.965,1462555803,"201051344001135","219011344069620",25.98,50.40,0,335.44,414.19,208.2,199.0,0.955,390874.2,390874.2,34252,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555836,475093.00
05/06/2016 13:30,2,7.961,ACTIVE,217.58,365.80,59.991,1462555803,"201051344000594","219011344069620",26.16,54.80,0,333.93,416.29,210.8,201.6,0.981,398997.9,398997.9,29694,0,0,0,L,1122011218,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555836,475094.00
05/06/2016 13:30,2,7.889,ACTIVE,218.26,365.19,59.965,1462555803,"201051344001203","219011344069620",26.40,50.60,0,336.04,415.69,210.9,201.6,0.986,397631.9,397631.9,34261,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555837,475095.00
05/06/2016 13:30,2,7.377,ACTIVE,214.64,364.29,59.970,1462555803,"274151322000054","219011344069620",24.29,62.50,0,333.03,394.05,181.4,173.2,0.698,656974.4,656974.4,22888,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555838,475096.00
05/06/2016 13:30,2,7.838,ACTIVE,218.26,366.40,59.928,1462555803,"201051344000867","219011344069620",26.38,52.00,0,336.04,416.59,209.5,200.3,0.963,386836.2,386836.2,29695,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555839,475097.00
05/06/2016 13:30,2,7.652,ACTIVE,218.26,366.10,59.996,1462555803,"201051344001093","219011344069620",26.74,48.80,0,335.44,414.79,207.2,198.0,0.946,396365.3,396365.3,34131,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555840,475098.00
