ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 13:30,2,7.904,ACTIVE,219.39,368.20,59.965,1462555803,"201051344000900","219011344069620",26.68,47.50,0,338.14,421.40,213.3,204.0,0.963,402304.6,402304.6,29078,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555841,475099.00
05/06/2016 13:30,2,7.773,ACTIVE,219.39,368.20,59.975,1462555803,"201051344000648","219011344069620",26.36,47.80,0,338.14,420.50,207.6,198.5,0.955,394658.1,394658.1,29380,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555842,475100.00
05/06/2016 13:30,2,7.783,ALERT,219.61,370.00,59.965,1462555803,"201051344000569","219011344069620",26.48,48.30,0,304.48,420.50,208.8,199.6,0.968,403532.5,403532.5,29016,0,0,0,L,1122011218,0,124.49,125.17,0002,45,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555844,475101.00
05/06/2016 13:30,2,7.760,ALERT,219.84,369.10,59.975,1462555803,"201051344000983","219011344069620",26.84,50.00,0,282.84,448.45,210.8,201.6,0.999,395153.3,395153.3,29484,0,0,0,L,1122011218,0,125.17,124.72,0002,47,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555845,475102.00
05/06/2016 13:30,2,7.896,ALERT,219.84,368.20,59.975,1462555803,"201051344001158","219011344069620",25.88,50.80,0,303.58,419.00,207.0,197.9,0.959,389716.7,389716.7,29748,0,0,0,L,1122011218,0,124.72,124.49,0002,49,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555847,475103.00
05/06/2016 13:30,2,7.867,ACTIVE,219.84,369.70,59.975,1462555803,"201051344000576","219011344069620",26.10,48.50,0,337.54,419.90,207.9,198.8,0.963,396596.7,396596.7,29160,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555848,475104.00
05/06/2016 13:30,2,7.283,ACTIVE,214.64,350.77,59.965,1462555803,"274151322000087","219011344069620",24.17,67.30,0,333.33,394.05,178.2,170.1,0.681,630872.1,630872.1,22967,0,0,0,L,1151911521,0,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462555849,475105.00
05/06/2016 13:45,2,8.318,ACTIVE,219.84,370.90,59.959,1462556704,"201051344000645","219011344069620",26.04,49.00,0,320.71,419.00,219.2,209.6,0.963,396284.2,396284.2,29300,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556705,475106.00
05/06/2016 13:45,2,7.654,ACTIVE,214.87,374.81,59.981,1462556704,"274151322000085","219011344069620",23.76,61.30,0,330.63,391.34,184.0,175.7,0.712,659347.5,659347.5,22897,0,0,0,L,1151911521,0,123.59,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556706,475107.00
05/06/2016 13:45,2,8.348,ACTIVE,218.71,370.00,59.965,1462556704,"201051344000633","219011344069620",25.74,51.50,0,320.11,418.09,217.7,208.1,1.021,387217.9,387217.9,29769,0,0,0,L,1122011218,0,124.72,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556707,475108.00
05/06/2016 13:45,2,8.232,ACTIVE,220.06,369.70,59.986,1462556704,"201051344000469","219011344069620",26.20,48.30,0,316.50,421.10,218.4,208.8,1.025,388557.8,388557.8,29711,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556708,475109.00
05/06/2016 13:45,2,8.129,ACTIVE,217.35,366.40,59.981,1462556704,"201051344000646","219011344069620",26.18,53.80,0,316.20,414.19,215.4,206.0,1.008,392494.0,392494.0,34270,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556709,475110.00
05/06/2016 13:45,2,7.742,ACTIVE,214.87,377.52,59.996,1462556704,"274151322000052","219011344069620",25.84,65.00,0,329.13,397.66,202.5,193.5,0.795,670594.2,670594.2,23118,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556710,475111.00
05/06/2016 13:45,2,8.238,ACTIVE,218.71,367.90,59.975,1462556704,"201051344000585","219011344069620",26.30,52.00,0,317.70,412.68,219.3,209.7,1.025,398763.3,398763.3,34274,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556711,475112.00
05/06/2016 13:45,2,8.119,ACTIVE,216.90,363.09,59.970,1462556704,"201051344001230","219011344069620",26.18,52.00,0,317.70,414.19,215.2,205.8,0.999,396209.2,396209.2,34068,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556712,475113.00
05/06/2016 13:45,2,8.135,ACTIVE,218.71,368.20,59.981,1462556704,"201051344000582","219011344069620",26.12,50.40,0,318.30,413.89,215.1,205.7,0.986,389765.3,389765.3,34241,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556712,475114.00
05/06/2016 13:45,2,8.188,ACTIVE,217.35,366.70,59.991,1462556704,"201051344000955","219011344069620",25.86,52.00,0,316.50,413.29,214.4,205.0,1.012,401666.0,401666.0,34179,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556713,475115.00
05/06/2016 13:45,2,5.250,ACTIVE,214.87,400.36,59.981,1462556704,"274151322000094","219011344069620",35.62,62.50,0,361.59,433.12,189.1,180.6,0.747,539584.0,539584.0,24093,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556714,475116.00
05/06/2016 13:45,2,8.283,ACTIVE,220.29,372.71,59.986,1462556704,"201051344000579","219011344069620",26.02,51.50,0,320.71,419.60,218.3,208.8,1.030,402254.9,402254.9,9785,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556715,475117.00
05/06/2016 13:45,2,8.186,ACTIVE,216.90,368.80,59.981,1462556704,"201051344000890","219011344069620",25.62,54.80,0,319.51,413.59,212.5,203.2,0.955,398833.7,398833.7,34199,0,0,0,L,1122011218,0,124.27,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556716,475118.00
05/06/2016 13:45,2,8.066,ACTIVE,218.03,367.90,59.986,1462556704,"201051344000438","219011344069620",25.98,51.80,0,318.61,413.59,212.1,202.7,0.999,400970.7,400970.7,34207,0,0,0,L,1122011218,0,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556717,475119.00
05/06/2016 13:45,2,8.018,ACTIVE,217.35,365.80,59.986,1462556704,"201051344000417","219011344069620",25.76,55.30,0,317.70,412.38,209.2,200.0,0.963,393844.7,393844.7,34361,0,0,0,L,1122011218,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556718,475120.00
05/06/2016 13:45,2,7.674,ACTIVE,214.19,374.51,59.986,1462556704,"274151322000083","219011344069620",25.68,68.00,0,327.62,394.95,199.6,190.7,0.795,664607.2,664607.2,23184,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556719,475121.00
05/06/2016 13:45,2,8.141,ACTIVE,215.32,378.42,59.959,1462556704,"274151322000076","219011344069620",26.24,64.30,0,330.33,400.96,216.3,206.9,0.866,707321.3,707321.3,23184,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556720,475122.00
05/06/2016 13:45,2,8.307,ACTIVE,218.71,369.70,59.975,1462556704,"201051344000868","219011344069620",25.82,49.00,0,317.40,416.89,217.4,207.9,0.981,387595.7,387595.7,29436,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556721,475123.00
05/06/2016 13:45,2,8.246,ACTIVE,214.64,351.07,59.975,1462556704,"274151322000095","219011344069620",25.76,67.30,0,329.73,396.15,214.9,205.5,0.791,700143.6,700143.6,23087,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556722,475124.00
05/06/2016 13:45,2,8.307,ACTIVE,220.52,370.90,59.986,1462556704,"201051344000988","219011344069620",25.86,49.80,0,318.91,419.60,217.7,208.1,1.008,384903.4,384903.4,29731,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556722,475125.00
05/06/2016 13:45,2,8.316,ACTIVE,218.71,368.50,59.986,1462556704,"201051344001025","219011344069620",26.08,52.30,0,319.51,413.59,219.7,210.1,0.981,398627.9,398627.9,34247,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556723,475126.00
05/06/2016 13:45,2,8.287,ACTIVE,220.29,371.51,59.986,1462556704,"201051344000458","219011344069620",26.20,50.20,0,318.61,420.20,219.8,210.2,1.047,395591.8,395591.8,29653,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556724,475127.00
05/06/2016 13:45,2,8.250,ACTIVE,220.74,370.90,59.981,1462556704,"201051344000853","219011344069620",26.48,49.80,0,324.62,419.90,221.1,211.4,1.039,394075.4,394075.4,29251,0,0,0,L,1122011218,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556725,475128.00
05/06/2016 13:45,2,8.125,ACTIVE,217.13,366.40,59.986,1462556704,"201051344000685","219011344069620",26.46,50.80,0,316.80,414.49,217.9,208.4,1.056,400478.2,400478.2,34084,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556726,475129.00
05/06/2016 13:45,2,8.176,ACTIVE,218.48,366.10,59.986,1462556704,"201051344000917","219011344069620",26.20,51.30,0,318.00,412.68,217.0,207.6,1.025,397414.9,397414.9,34081,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556727,475130.00
05/06/2016 13:45,2,8.234,ACTIVE,217.13,367.90,59.991,1462556704,"201051344001145","219011344069620",26.16,50.20,0,319.51,414.49,218.0,208.5,1.016,402605.7,402605.7,33943,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556728,475131.00
05/06/2016 13:45,2,8.377,ACTIVE,219.16,367.90,59.986,1462556704,"201051344000651","219011344069620",25.88,51.00,0,321.01,416.29,219.7,210.1,0.994,394727.8,394727.8,34303,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556729,475132.00
05/06/2016 13:45,2,7.639,ACTIVE,214.64,374.51,59.965,1462556704,"274151322000088","219011344069620",24.29,59.80,0,331.53,392.25,188.0,179.5,0.712,643024.4,643024.4,22859,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556730,475133.00
05/06/2016 13:45,2,5.252,ACTIVE,215.77,416.29,59.991,1462556704,"274151322000068","219011344069620",36.36,60.00,0,357.38,438.83,193.5,184.9,0.742,539296.4,539296.4,24301,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556731,475134.00
05/06/2016 13:45,2,8.322,ACTIVE,218.48,367.60,59.986,1462556704,"201051344001135","219011344069620",26.08,52.00,0,318.61,412.98,219.8,210.3,1.012,390922.1,390922.1,34253,0,0,0,L,1122011218,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556732,475135.00
05/06/2016 13:45,2,8.373,ACTIVE,218.03,368.50,59.981,1462556704,"201051344000594","219011344069620",26.26,54.30,0,318.30,415.39,222.3,212.7,1.021,399046.8,399046.8,29695,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556733,475136.00
05/06/2016 13:45,2,8.344,ACTIVE,218.93,367.30,60.018,1462556704,"201051344001203","219011344069620",26.42,51.30,0,317.70,416.59,223.1,213.4,1.039,397680.4,397680.4,34262,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556734,475137.00
05/06/2016 13:45,2,7.855,ACTIVE,214.87,358.58,59.975,1462556704,"274151322000054","219011344069620",23.95,63.30,0,330.03,393.75,190.5,182.0,0.729,657016.2,657016.2,22889,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556735,475138.00
05/06/2016 13:45,2,8.469,ACTIVE,219.16,369.40,59.981,1462556704,"201051344000867","219011344069620",25.82,52.80,0,320.11,416.59,221.4,211.8,1.012,386884.8,386884.8,29696,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556736,475139.00
05/06/2016 13:45,2,8.215,ACTIVE,218.93,367.90,59.986,1462556704,"201051344001093","219011344069620",26.34,49.50,0,318.91,413.59,219.1,209.5,0.994,396413.0,396413.0,34132,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556736,475140.00
05/06/2016 13:45,2,8.477,ACTIVE,220.06,375.71,60.002,1462556704,"201051344000900","219011344069620",26.28,49.00,0,319.21,420.50,225.6,215.8,1.012,402354.2,402354.2,29079,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556737,475141.00
05/06/2016 13:45,2,8.223,ACTIVE,220.06,372.71,60.023,1462556704,"201051344000648","219011344069620",26.32,48.50,0,318.91,420.20,219.3,209.7,0.994,394706.3,394706.3,29381,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556738,475142.00
05/06/2016 13:45,2,8.303,ACTIVE,220.29,370.00,59.981,1462556704,"201051344000569","219011344069620",26.20,49.80,0,319.51,419.90,220.2,210.6,1.034,403581.1,403581.1,29018,0,0,0,L,1122011218,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556739,475143.00
05/06/2016 13:45,2,8.129,ACTIVE,220.52,370.30,59.996,1462556704,"201051344000983","219011344069620",26.86,50.00,0,322.51,420.80,220.9,211.3,1.030,395202.3,395202.3,29486,0,0,0,L,1122011218,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556740,475144.00
05/06/2016 13:45,2,8.260,ACTIVE,220.52,370.60,59.981,1462556704,"201051344001158","219011344069620",25.92,50.80,0,321.31,419.00,216.9,207.5,1.025,389764.6,389764.6,29750,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556741,475145.00
05/06/2016 13:45,2,8.158,ACTIVE,220.29,371.51,59.991,1462556704,"201051344000576","219011344069620",26.38,49.30,0,319.51,420.50,218.0,208.5,1.003,396644.9,396644.9,29161,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556742,475146.00
05/06/2016 13:45,2,7.660,ACTIVE,214.87,367.90,59.970,1462556704,"274151322000087","219011344069620",24.05,69.30,0,329.73,392.55,186.5,178.1,0.707,630913.3,630913.3,22968,0,0,0,L,1151911521,0,123.14,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462556743,475147.00
05/06/2016 14:00,2,7.949,ACTIVE,218.71,367.30,59.996,1462557603,"201051344000645","219011344069620",26.10,49.80,0,321.61,421.10,210.1,200.9,0.950,396333.4,396333.4,29301,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557604,475148.00
05/06/2016 14:00,2,7.336,ACTIVE,214.19,367.90,59.996,1462557603,"274151322000085","219011344069620",23.72,64.00,0,330.03,393.15,176.1,168.0,0.685,659388.8,659388.8,22898,0,0,0,L,1151911521,0,123.36,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557605,475149.00
05/06/2016 14:00,2,7.924,ACTIVE,218.26,368.50,60.002,1462557603,"201051344000633","219011344069620",26.04,52.30,0,320.41,419.90,208.8,199.6,0.986,387267.0,387267.0,29770,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557606,475150.00
05/06/2016 14:00,2,7.836,ACTIVE,219.84,368.80,60.002,1462557603,"201051344000469","219011344069620",26.48,48.50,0,317.10,421.40,210.1,200.8,0.981,388607.1,388607.1,29712,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557607,475151.00
05/06/2016 14:00,2,7.834,ACTIVE,217.13,363.39,60.028,1462557603,"201051344000646","219011344069620",25.90,53.30,0,316.50,415.39,205.4,196.3,0.990,392542.4,392542.4,34271,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557608,475152.00
05/06/2016 14:00,2,7.514,ACTIVE,214.41,375.11,59.991,1462557603,"274151322000052","219011344069620",25.54,66.00,0,327.02,397.96,194.2,185.5,0.769,670639.8,670639.8,23119,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557609,475153.00
05/06/2016 14:00,2,7.930,ACTIVE,218.48,367.30,60.028,1462557603,"201051344000585","219011344069620",26.02,53.50,0,321.01,414.49,208.9,199.7,0.968,398812.5,398812.5,34275,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557610,475154.00
05/06/2016 14:00,2,7.766,ACTIVE,216.67,366.10,59.996,1462557603,"201051344001230","219011344069620",25.96,52.00,0,319.21,415.39,204.2,195.2,0.919,396257.4,396257.4,34069,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557611,475155.00
05/06/2016 14:00,2,7.729,ACTIVE,218.48,366.40,59.996,1462557603,"201051344000582","219011344069620",25.96,52.30,0,318.30,414.79,203.1,194.1,0.932,389813.4,389813.4,34242,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557612,475156.00
05/06/2016 14:00,2,7.877,ACTIVE,217.35,364.59,59.996,1462557603,"201051344000955","219011344069620",25.62,52.80,0,318.30,414.79,204.3,195.3,0.981,401714.2,401714.2,34180,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557613,475157.00
05/06/2016 14:00,2,4.904,ACTIVE,214.41,409.08,60.012,1462557603,"274151322000094","219011344069620",36.50,65.30,0,364.89,438.23,181.7,173.5,0.716,539626.5,539626.5,24094,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557614,475158.00
05/06/2016 14:00,2,7.764,ACTIVE,220.06,369.10,59.991,1462557603,"201051344000579","219011344069620",26.74,50.80,0,323.11,420.80,210.3,201.1,0.990,402304.4,402304.4,9786,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557614,475159.00
05/06/2016 14:00,2,7.754,ACTIVE,216.90,363.39,59.996,1462557603,"201051344000890","219011344069620",25.96,55.00,0,320.11,415.09,203.9,194.9,0.915,398881.8,398881.8,34200,0,0,0,L,1122011218,0,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557615,475160.00
05/06/2016 14:00,2,7.693,ACTIVE,217.80,365.80,59.986,1462557603,"201051344000438","219011344069620",26.28,52.80,0,317.10,415.09,204.8,195.7,0.963,401018.9,401018.9,34208,0,0,0,L,1122011218,0,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557616,475161.00
05/06/2016 14:00,2,7.750,ACTIVE,217.35,365.80,60.002,1462557603,"201051344000417","219011344069620",25.66,55.00,0,316.50,413.59,201.4,192.5,0.968,393892.1,393892.1,34362,0,0,0,L,1122011218,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557617,475162.00
05/06/2016 14:00,2,7.445,ACTIVE,213.74,373.91,60.007,1462557603,"274151322000083","219011344069620",25.66,70.70,0,328.82,396.15,193.4,184.8,0.773,664652.6,664652.6,23185,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557618,475163.00
05/06/2016 14:00,2,7.750,ACTIVE,214.87,371.51,60.034,1462557603,"274151322000076","219011344069620",26.58,65.00,0,330.03,401.56,208.4,199.2,0.826,707370.3,707370.3,23185,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557619,475164.00
05/06/2016 14:00,2,7.846,ACTIVE,218.26,366.10,60.002,1462557603,"201051344000868","219011344069620",26.14,49.30,0,319.21,419.60,207.5,198.4,0.941,387644.7,387644.7,29437,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557620,475165.00
05/06/2016 14:00,2,7.771,ACTIVE,213.96,360.69,59.996,1462557603,"274151322000095","219011344069620",26.08,68.30,0,329.13,399.46,205.2,196.1,0.773,700192.0,700192.0,23088,0,0,0,L,1151911521,0,123.36,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557621,475166.00
05/06/2016 14:00,2,7.891,ACTIVE,220.06,370.00,60.018,1462557603,"201051344000988","219011344069620",25.94,49.00,0,318.61,420.50,207.2,198.1,0.963,384952.4,384952.4,29732,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557622,475167.00
05/06/2016 14:00,2,7.846,ACTIVE,218.26,365.80,60.007,1462557603,"201051344001025","219011344069620",26.10,54.00,0,319.81,415.39,207.3,198.2,0.915,398677.0,398677.0,34248,0,0,0,L,1122011218,0,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557623,475168.00
05/06/2016 14:00,2,7.795,ACTIVE,219.84,368.20,60.018,1462557603,"201051344000458","219011344069620",26.44,50.20,0,319.21,422.00,208.7,199.5,0.990,395641.2,395641.2,29654,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557623,475169.00
05/06/2016 14:00,2,7.840,ACTIVE,220.06,369.70,60.012,1462557603,"201051344000853","219011344069620",26.48,49.00,0,323.72,421.70,210.2,200.9,0.981,394125.1,394125.1,29252,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557624,475170.00
05/06/2016 14:00,2,7.773,ACTIVE,216.90,366.10,60.034,1462557603,"201051344000685","219011344069620",26.14,51.50,0,316.50,415.09,205.6,196.6,0.994,400526.9,400526.9,34085,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557625,475171.00
05/06/2016 14:00,2,7.705,ACTIVE,218.03,365.80,60.002,1462557603,"201051344000917","219011344069620",26.10,52.50,0,318.91,413.29,203.6,194.6,0.963,397463.2,397463.2,34082,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557626,475172.00
05/06/2016 14:00,2,7.816,ACTIVE,216.90,363.99,60.007,1462557603,"201051344001145","219011344069620",25.90,50.60,0,320.41,415.39,205.1,196.0,0.932,402654.5,402654.5,33944,0,0,0,L,1122011218,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557627,475173.00
05/06/2016 14:00,2,7.746,ACTIVE,218.71,365.80,60.002,1462557603,"201051344000651","219011344069620",26.02,51.50,0,318.91,419.30,204.2,195.1,0.932,394776.4,394776.4,34304,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557628,475174.00
05/06/2016 14:00,2,7.246,ACTIVE,214.19,368.80,59.996,1462557603,"274151322000088","219011344069620",24.07,60.80,0,330.33,393.75,176.7,168.6,0.681,643066.2,643066.2,22860,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557629,475175.00
05/06/2016 14:00,2,5.047,ACTIVE,215.32,406.97,60.012,1462557603,"274151322000068","219011344069620",35.35,60.80,0,364.89,440.94,180.7,172.5,0.703,539339.0,539339.0,24302,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557630,475176.00
05/06/2016 14:00,2,7.795,ACTIVE,218.03,365.80,60.018,1462557603,"201051344001135","219011344069620",25.84,53.30,0,318.00,415.09,204.0,195.0,0.937,390970.5,390970.5,34254,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557631,475177.00
05/06/2016 14:00,2,7.838,ACTIVE,217.35,363.99,60.007,1462557603,"201051344000594","219011344069620",26.38,53.30,0,318.91,416.89,209.4,200.2,0.977,399096.2,399096.2,29696,0,0,0,L,1122011218,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557632,475178.00
05/06/2016 14:00,2,7.848,ACTIVE,218.48,365.49,60.012,1462557603,"201051344001203","219011344069620",26.18,52.30,0,318.61,416.29,208.1,198.9,0.963,397729.5,397729.5,34263,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557633,475179.00
05/06/2016 14:00,2,7.383,ACTIVE,214.19,359.48,60.007,1462557603,"274151322000054","219011344069620",24.09,64.50,0,327.92,394.65,180.2,172.0,0.698,657058.5,657058.5,22890,0,0,0,L,1151911521,0,123.36,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557634,475180.00
05/06/2016 14:00,2,7.957,ACTIVE,218.26,365.80,60.002,1462557603,"201051344000867","219011344069620",26.00,53.30,0,321.01,420.20,209.5,200.3,0.959,386933.9,386933.9,29697,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557634,475181.00
05/06/2016 14:00,2,7.652,ACTIVE,218.48,367.30,60.012,1462557603,"201051344001093","219011344069620",26.42,51.00,0,318.61,414.19,204.7,195.7,0.941,396461.1,396461.1,34133,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557635,475182.00
05/06/2016 14:00,2,7.898,ACTIVE,219.16,370.00,60.018,1462557603,"201051344000900","219011344069620",26.72,49.30,0,320.11,422.00,214.0,204.6,0.968,402404.3,402404.3,29080,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557636,475183.00
05/06/2016 14:00,2,7.801,ACTIVE,219.16,370.30,60.012,1462557603,"201051344000648","219011344069620",26.44,46.80,0,318.91,422.00,208.8,199.6,0.937,394755.1,394755.1,29382,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557637,475184.00
05/06/2016 14:00,2,7.889,ACTIVE,219.39,367.60,60.023,1462557603,"201051344000569","219011344069620",26.44,50.00,0,317.70,422.00,211.3,202.0,0.981,403630.4,403630.4,29019,0,0,0,L,1122011218,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557638,475185.00
05/06/2016 14:00,2,7.896,ACTIVE,219.84,369.10,60.012,1462557603,"201051344000983","219011344069620",26.72,50.40,0,321.31,422.30,213.5,204.2,1.003,395252.0,395252.0,29487,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557639,475186.00
05/06/2016 14:00,2,7.979,ACTIVE,219.84,369.10,60.012,1462557603,"201051344001158","219011344069620",25.88,49.80,0,320.41,420.50,208.9,199.7,0.977,389813.3,389813.3,29751,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557640,475187.00
05/06/2016 14:00,2,7.875,ACTIVE,219.61,369.10,59.996,1462557603,"201051344000576","219011344069620",26.28,49.50,0,320.41,421.70,209.5,200.3,0.972,396693.8,396693.8,29162,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557641,475188.00
05/06/2016 14:00,2,7.367,ACTIVE,214.19,351.97,60.007,1462557603,"274151322000087","219011344069620",23.99,71.00,0,330.03,394.35,178.9,170.7,0.667,630955.0,630955.0,22969,0,0,0,L,1151911521,0,123.14,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462557642,475189.00
05/06/2016 14:15,2,6.619,ACTIVE,218.48,363.99,59.981,1462558503,"201051344000645","219011344069620",25.92,50.00,0,340.25,418.70,173.8,165.8,0.791,396381.8,396381.8,29302,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558504,475190.00
05/06/2016 14:15,2,6.037,ACTIVE,214.19,354.67,59.975,1462558503,"274151322000085","219011344069620",24.01,64.80,0,337.84,392.55,146.9,139.8,0.566,659429.3,659429.3,22899,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558505,475191.00
05/06/2016 14:15,2,6.578,ACTIVE,217.58,363.99,59.981,1462558503,"201051344000633","219011344069620",25.96,52.80,0,336.94,417.79,172.9,165.0,0.822,387315.1,387315.1,29771,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558506,475192.00
05/06/2016 14:15,2,6.488,ACTIVE,218.71,364.29,59.981,1462558503,"201051344000469","219011344069620",26.46,49.00,0,337.54,420.20,173.7,165.8,0.831,388655.5,388655.5,29713,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558507,475193.00
05/06/2016 14:15,2,6.506,ACTIVE,216.00,359.78,59.981,1462558503,"201051344000646","219011344069620",25.74,54.30,0,335.14,415.39,169.6,161.7,0.804,392589.7,392589.7,34272,0,0,0,L,1122011218,0,123.81,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558508,475194.00
05/06/2016 14:15,2,6.188,ACTIVE,213.96,366.10,59.975,1462558503,"274151322000052","219011344069620",25.72,65.70,0,336.64,396.45,161.2,153.7,0.632,670684.6,670684.6,23120,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558509,475195.00
05/06/2016 14:15,2,6.598,ACTIVE,217.58,359.48,59.996,1462558503,"201051344000585","219011344069620",26.04,54.00,0,335.14,411.78,173.9,166.0,0.835,398860.6,398860.6,34276,0,0,0,L,1122011218,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558510,475196.00
05/06/2016 14:15,2,6.482,ACTIVE,215.77,359.78,59.991,1462558503,"201051344001230","219011344069620",26.04,53.00,0,336.94,413.29,170.8,163.0,0.795,396304.6,396304.6,34070,0,0,0,L,1122011218,0,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558512,475197.00
05/06/2016 14:15,2,6.611,ACTIVE,217.80,360.69,59.975,1462558503,"201051344000582","219011344069620",25.47,53.30,0,335.14,413.59,170.5,162.6,0.787,389860.3,389860.3,34243,0,0,0,L,1122011218,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558513,475198.00
05/06/2016 14:15,2,6.537,ACTIVE,216.45,360.08,59.975,1462558503,"201051344000955","219011344069620",25.90,54.80,0,336.94,412.98,171.3,163.4,0.822,401761.3,401761.3,34181,0,0,0,L,1122011218,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558513,475199.00
05/06/2016 14:15,2,4.145,ACTIVE,214.19,402.46,59.981,1462558503,"274151322000094","219011344069620",35.64,65.70,0,365.80,432.22,149.8,142.7,0.592,539668.2,539668.2,24095,0,0,0,L,1151911521,0,122.46,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558514,475200.00
05/06/2016 14:15,2,6.621,ACTIVE,218.71,364.29,59.981,1462558503,"201051344000579","219011344069620",26.44,51.50,0,340.25,419.60,177.3,169.2,0.840,402352.9,402352.9,9787,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558515,475201.00
05/06/2016 14:15,2,6.523,ACTIVE,216.22,359.78,59.981,1462558503,"201051344000890","219011344069620",26.04,54.80,0,336.64,412.98,172.1,164.2,0.791,398928.8,398928.8,34201,0,0,0,L,1122011218,0,123.81,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558516,475202.00
05/06/2016 14:15,2,6.551,ACTIVE,216.90,362.19,59.970,1462558503,"201051344000438","219011344069620",26.04,53.80,0,335.14,412.98,172.5,164.6,0.849,401066.0,401066.0,34209,0,0,0,L,1122011218,0,124.27,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558517,475203.00
05/06/2016 14:15,2,6.457,ACTIVE,216.45,361.59,59.975,1462558503,"201051344000417","219011344069620",26.04,55.50,0,335.74,412.68,170.2,162.4,0.822,393938.4,393938.4,34363,0,0,0,L,1122011218,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558518,475204.00
05/06/2016 14:15,2,6.293,ACTIVE,213.29,369.70,59.981,1462558503,"274151322000083","219011344069620",25.86,68.00,0,330.93,395.55,164.6,157.0,0.658,664697.2,664697.2,23186,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558519,475205.00
05/06/2016 14:15,2,6.617,ACTIVE,214.64,368.50,60.007,1462558503,"274151322000076","219011344069620",26.40,63.70,0,337.24,400.06,176.9,168.8,0.703,707418.3,707418.3,23186,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558520,475206.00
05/06/2016 14:15,2,6.730,ACTIVE,217.35,363.39,59.970,1462558503,"201051344000868","219011344069620",26.02,51.30,0,336.04,417.49,177.3,169.2,0.813,387692.7,387692.7,29438,0,0,0,L,1122011218,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558521,475207.00
05/06/2016 14:15,2,6.625,ACTIVE,213.74,358.88,59.970,1462558503,"274151322000095","219011344069620",26.24,68.70,0,330.93,397.96,175.9,167.9,0.663,700239.6,700239.6,23089,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558522,475208.00
05/06/2016 14:15,2,6.750,ACTIVE,218.71,366.10,59.975,1462558503,"201051344000988","219011344069620",25.86,50.20,0,339.95,419.30,176.7,168.6,0.835,385000.3,385000.3,29733,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558523,475209.00
05/06/2016 14:15,2,6.797,ACTIVE,217.58,360.69,59.965,1462558503,"201051344001025","219011344069620",25.84,54.80,0,335.74,413.59,177.8,169.7,0.795,398725.0,398725.0,34249,0,0,0,L,1122011218,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558524,475210.00
05/06/2016 14:15,2,6.824,ACTIVE,218.71,364.59,59.970,1462558503,"201051344000458","219011344069620",25.92,50.60,0,339.34,420.20,179.1,170.9,0.862,395689.6,395689.6,29655,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558524,475211.00
05/06/2016 14:15,2,6.725,ACTIVE,219.39,365.49,59.975,1462558503,"201051344000853","219011344069620",26.58,50.40,0,339.65,419.90,181.0,172.7,0.862,394173.8,394173.8,29253,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558525,475212.00
05/06/2016 14:15,2,6.699,ACTIVE,216.45,361.89,59.965,1462558503,"201051344000685","219011344069620",26.26,52.30,0,336.64,412.98,178.2,170.0,0.871,400574.6,400574.6,34086,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558526,475213.00
05/06/2016 14:15,2,6.719,ACTIVE,217.35,362.79,59.970,1462558503,"201051344000917","219011344069620",26.08,54.00,0,335.44,411.78,177.3,169.3,0.840,397510.4,397510.4,34083,0,0,0,L,1122011218,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558527,475214.00
05/06/2016 14:15,2,6.766,ACTIVE,216.45,361.29,59.944,1462558503,"201051344001145","219011344069620",26.16,51.80,0,336.34,413.29,179.3,171.2,0.840,402702.2,402702.2,33945,0,0,0,L,1122011218,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558528,475215.00
05/06/2016 14:15,2,6.752,ACTIVE,217.80,362.19,59.944,1462558503,"201051344000651","219011344069620",26.08,53.50,0,336.04,413.29,178.3,170.2,0.818,394823.7,394823.7,34305,0,0,0,L,1122011218,0,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558529,475216.00
05/06/2016 14:15,2,6.359,ACTIVE,213.74,353.47,59.965,1462558503,"274151322000088","219011344069620",24.03,61.00,0,333.93,392.55,154.8,147.5,0.597,643107.2,643107.2,22861,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558530,475217.00
05/06/2016 14:15,2,4.365,ACTIVE,214.87,403.37,59.970,1462558503,"274151322000068","219011344069620",35.58,60.50,0,369.10,438.23,156.2,148.8,0.601,539380.8,539380.8,24303,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558531,475218.00
05/06/2016 14:15,2,6.797,ACTIVE,217.13,360.99,59.975,1462558503,"201051344001135","219011344069620",25.94,54.50,0,335.44,412.08,178.4,170.3,0.822,391017.8,391017.8,34255,0,0,0,L,1122011218,0,124.04,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558532,475219.00
05/06/2016 14:15,2,6.850,ACTIVE,216.90,361.89,59.938,1462558503,"201051344000594","219011344069620",26.26,53.80,0,333.93,414.49,182.3,174.0,0.853,399144.6,399144.6,29697,0,0,0,L,1122011218,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558533,475220.00
05/06/2016 14:15,2,6.842,ACTIVE,217.58,363.69,59.970,1462558503,"201051344001203","219011344069620",26.12,53.30,0,336.34,413.59,180.8,172.6,0.849,397777.4,397777.4,34264,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558533,475221.00
05/06/2016 14:15,2,6.342,ACTIVE,214.19,362.79,59.996,1462558503,"274151322000054","219011344069620",24.45,64.80,0,334.54,393.45,156.9,149.6,0.605,657099.9,657099.9,22891,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558534,475222.00
05/06/2016 14:15,2,6.863,ACTIVE,217.58,362.49,59.996,1462558503,"201051344000867","219011344069620",26.14,53.80,0,336.04,416.29,181.7,173.4,0.857,386982.0,386982.0,29698,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558535,475223.00
05/06/2016 14:15,2,6.752,ACTIVE,217.58,361.59,59.986,1462558503,"201051344001093","219011344069620",25.88,52.80,0,335.14,412.08,177.0,168.9,0.791,396508.0,396508.0,34134,0,0,0,L,1122011218,0,124.49,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558536,475224.00
05/06/2016 14:15,2,6.926,ACTIVE,218.26,365.19,59.981,1462558503,"201051344000900","219011344069620",26.44,50.20,0,336.94,420.20,185.3,176.9,0.840,402453.4,402453.4,29081,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558537,475225.00
05/06/2016 14:15,2,6.730,ACTIVE,218.26,363.99,59.986,1462558503,"201051344000648","219011344069620",26.46,48.00,0,338.74,420.20,180.4,172.2,0.840,394803.0,394803.0,29383,0,0,0,L,1122011218,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558538,475226.00
05/06/2016 14:15,2,6.824,ACTIVE,218.48,364.59,59.981,1462558503,"201051344000569","219011344069620",26.34,50.80,0,336.94,420.20,182.1,173.8,0.862,403678.5,403678.5,29020,0,0,0,L,1122011218,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558539,475227.00
05/06/2016 14:15,2,6.826,ACTIVE,218.93,365.49,59.975,1462558503,"201051344000983","219011344069620",26.60,50.80,0,337.54,421.10,183.9,175.5,0.862,395300.7,395300.7,29488,0,0,0,L,1122011218,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558540,475228.00
05/06/2016 14:15,2,6.762,ACTIVE,218.71,364.59,60.023,1462558503,"201051344001158","219011344069620",26.26,50.80,0,338.44,418.39,179.9,171.7,0.844,389860.9,389860.9,29752,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558541,475229.00
05/06/2016 14:15,2,6.748,ACTIVE,218.71,365.49,59.981,1462558503,"201051344000576","219011344069620",26.42,50.20,0,338.74,420.20,180.5,172.3,0.835,396741.6,396741.6,29163,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558542,475230.00
05/06/2016 14:15,2,6.377,ACTIVE,214.19,370.60,59.975,1462558503,"274151322000087","219011344069620",24.05,71.00,0,332.73,391.94,155.3,148.0,0.583,630995.8,630995.8,22970,0,0,0,L,1151911521,0,122.91,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462558543,475231.00
05/06/2016 14:30,2,5.729,ACTIVE,217.58,361.29,59.965,1462559403,"201051344000645","219011344069620",26.26,50.00,0,327.62,409.38,152.4,145.2,0.707,396423.6,396423.6,29303,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559405,475232.00
05/06/2016 14:30,2,5.307,ACTIVE,213.74,357.68,59.954,1462559403,"274151322000085","219011344069620",24.55,63.70,0,321.31,382.63,132.0,125.5,0.517,659465.1,659465.1,22900,0,0,0,L,1151911521,0,123.14,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559405,475233.00
05/06/2016 14:30,2,5.818,ACTIVE,216.67,359.18,59.970,1462559403,"201051344000633","219011344069620",26.24,52.50,0,327.92,405.17,154.6,147.3,0.720,387357.0,387357.0,29772,0,0,0,L,1122011218,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559406,475234.00
05/06/2016 14:30,2,5.846,ACTIVE,218.03,360.38,59.949,1462559403,"201051344000469","219011344069620",26.48,48.50,0,326.12,410.58,156.7,149.4,0.769,388697.6,388697.6,29714,0,0,0,L,1122011218,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559407,475235.00
05/06/2016 14:30,2,5.758,ACTIVE,215.54,356.78,59.970,1462559403,"201051344000646","219011344069620",26.60,54.30,0,321.01,406.07,155.0,147.7,0.747,392631.1,392631.1,34273,0,0,0,L,1122011218,0,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559408,475236.00
05/06/2016 14:30,2,5.502,ACTIVE,213.74,354.37,59.975,1462559403,"274151322000052","219011344069620",26.18,64.50,0,319.51,385.93,145.8,138.8,0.583,670723.6,670723.6,23121,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559409,475237.00
05/06/2016 14:30,2,5.904,ACTIVE,216.67,360.08,59.933,1462559403,"201051344000585","219011344069620",26.50,53.30,0,327.02,405.17,158.3,150.9,0.742,398902.9,398902.9,34277,0,0,0,L,1122011218,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559410,475238.00
05/06/2016 14:30,2,5.682,ACTIVE,215.32,356.48,59.938,1462559403,"201051344001230","219011344069620",26.64,52.30,0,320.41,404.57,153.3,146.1,0.725,396345.8,396345.8,34071,0,0,0,L,1122011218,0,123.36,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559411,475239.00
05/06/2016 14:30,2,5.721,ACTIVE,216.67,360.08,59.981,1462559403,"201051344000582","219011344069620",26.48,51.30,0,327.32,405.47,153.4,146.2,0.712,389901.4,389901.4,34244,0,0,0,L,1122011218,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559412,475240.00
