ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 14:30,2,5.719,ACTIVE,215.77,358.28,59.970,1462559403,"201051344000955","219011344069620",26.60,52.50,0,327.02,404.57,154.1,146.8,0.734,401802.4,401802.4,34182,0,0,0,L,1122011218,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559413,475241.00
05/06/2016 14:30,2,3.658,ACTIVE,213.96,400.06,59.996,1462559403,"274151322000094","219011344069620",36.74,64.50,0,365.49,428.31,134.8,128.2,0.521,539704.3,539704.3,24096,0,0,0,L,1151911521,0,122.23,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559414,475242.00
05/06/2016 14:30,2,5.941,ACTIVE,218.03,361.59,59.938,1462559403,"201051344000579","219011344069620",26.46,52.50,0,326.72,409.98,159.1,151.6,0.751,402395.0,402395.0,9788,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559414,475243.00
05/06/2016 14:30,2,5.807,ACTIVE,215.77,357.98,59.975,1462559403,"201051344000890","219011344069620",26.52,54.80,0,327.02,404.87,155.9,148.6,0.725,398969.9,398969.9,34202,0,0,0,L,1122011218,0,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559415,475244.00
05/06/2016 14:30,2,5.885,ACTIVE,216.45,360.99,59.986,1462559403,"201051344000438","219011344069620",25.98,53.80,0,326.72,405.47,154.9,147.6,0.742,401107.1,401107.1,34210,0,0,0,L,1122011218,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559416,475245.00
05/06/2016 14:30,2,5.752,ACTIVE,216.00,358.28,59.981,1462559403,"201051344000417","219011344069620",26.50,55.50,0,326.12,404.57,154.2,147.0,0.738,393978.8,393978.8,34364,0,0,0,L,1122011218,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559417,475246.00
05/06/2016 14:30,2,5.578,ACTIVE,213.29,362.49,59.965,1462559403,"274151322000083","219011344069620",26.38,69.30,0,320.71,385.33,149.0,141.9,0.597,664736.1,664736.1,23187,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559418,475247.00
05/06/2016 14:30,2,5.896,ACTIVE,214.41,366.70,59.975,1462559403,"274151322000076","219011344069620",27.10,63.30,0,325.22,391.04,162.0,154.4,0.650,707460.0,707460.0,23187,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559419,475248.00
05/06/2016 14:30,2,6.137,ACTIVE,216.90,360.38,59.954,1462559403,"201051344000868","219011344069620",26.40,50.20,0,325.82,406.07,164.2,156.5,0.751,387734.7,387734.7,29439,0,0,0,L,1122011218,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559420,475249.00
05/06/2016 14:30,2,6.049,ACTIVE,213.51,360.99,59.965,1462559403,"274151322000095","219011344069620",26.72,67.30,0,318.61,387.44,163.7,156.1,0.619,700281.1,700281.1,23090,0,0,0,L,1151911521,0,122.91,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559421,475250.00
05/06/2016 14:30,2,6.178,ACTIVE,218.26,363.99,59.949,1462559403,"201051344000988","219011344069620",26.16,51.00,0,328.52,410.28,163.7,156.1,0.778,385041.9,385041.9,29734,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559422,475251.00
05/06/2016 14:30,2,6.215,ACTIVE,216.67,361.29,59.986,1462559403,"201051344001025","219011344069620",26.42,53.80,0,327.92,406.07,166.3,158.6,0.751,398767.1,398767.1,34250,0,0,0,L,1122011218,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559423,475252.00
05/06/2016 14:30,2,6.078,ACTIVE,218.03,361.29,59.991,1462559403,"201051344000458","219011344069620",26.42,51.30,0,326.72,409.68,162.6,155.0,0.787,395731.5,395731.5,29656,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559424,475253.00
05/06/2016 14:30,2,6.109,ACTIVE,218.48,363.09,59.981,1462559403,"201051344000853","219011344069620",26.26,51.00,0,333.33,410.88,162.5,155.0,0.773,394215.9,394215.9,29254,0,0,0,L,1122011218,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559425,475254.00
05/06/2016 14:30,2,5.980,ACTIVE,215.77,357.98,59.944,1462559403,"201051344000685","219011344069620",26.40,51.80,0,328.22,405.17,160.0,152.5,0.787,400616.1,400616.1,34087,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559425,475255.00
05/06/2016 14:30,2,5.898,ACTIVE,216.67,358.28,60.007,1462559403,"201051344000917","219011344069620",26.76,51.80,0,328.22,404.87,159.7,152.2,0.769,397551.8,397551.8,34084,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559426,475256.00
05/06/2016 14:30,2,5.867,ACTIVE,216.00,357.38,59.981,1462559403,"201051344001145","219011344069620",26.60,51.30,0,327.62,404.87,158.0,150.6,0.734,402743.6,402743.6,33946,0,0,0,L,1122011218,0,123.59,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559427,475257.00
05/06/2016 14:30,2,5.822,ACTIVE,216.90,360.08,59.991,1462559403,"201051344000651","219011344069620",26.62,51.00,0,326.42,406.07,157.1,149.7,0.725,394865.2,394865.2,34306,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559428,475258.00
05/06/2016 14:30,2,5.395,ACTIVE,213.51,363.09,59.986,1462559403,"274151322000088","219011344069620",24.75,60.80,0,322.21,382.63,135.2,128.5,0.513,643143.1,643143.1,22862,0,0,0,L,1151911521,0,123.14,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559429,475259.00
05/06/2016 14:30,2,3.609,ACTIVE,214.41,397.35,59.981,1462559403,"274151322000068","219011344069620",36.62,60.30,0,370.00,428.91,134.8,128.2,0.517,539416.9,539416.9,24304,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559430,475260.00
05/06/2016 14:30,2,5.783,ACTIVE,216.22,358.88,59.986,1462559403,"201051344001135","219011344069620",26.56,53.50,0,327.02,405.17,155.7,148.3,0.725,391059.2,391059.2,34256,0,0,0,L,1122011218,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559431,475261.00
05/06/2016 14:30,2,5.945,ACTIVE,216.22,359.48,59.986,1462559403,"201051344000594","219011344069620",26.18,54.50,0,327.62,406.37,157.7,150.3,0.747,399186.5,399186.5,29698,0,0,0,L,1122011218,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559432,475262.00
05/06/2016 14:30,2,5.820,ACTIVE,216.67,358.58,60.018,1462559403,"201051344001203","219011344069620",27.15,52.00,0,327.62,406.67,160.0,152.5,0.738,397819.4,397819.4,34265,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559433,475263.00
05/06/2016 14:30,2,5.492,ACTIVE,213.74,350.47,60.002,1462559403,"274151322000054","219011344069620",25.05,64.30,0,321.01,383.83,139.3,132.5,0.530,657136.3,657136.3,22892,0,0,0,L,1151911521,0,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559434,475264.00
05/06/2016 14:30,2,5.949,ACTIVE,216.90,358.58,59.981,1462559403,"201051344000867","219011344069620",26.72,53.80,0,325.82,404.57,161.1,153.5,0.734,387024.0,387024.0,29699,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559435,475265.00
05/06/2016 14:30,2,5.811,ACTIVE,216.90,359.18,59.991,1462559403,"201051344001093","219011344069620",27.02,50.40,0,326.12,404.27,159.1,151.6,0.738,396549.3,396549.3,34135,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559436,475266.00
05/06/2016 14:30,2,6.084,ACTIVE,217.58,361.89,59.986,1462559403,"201051344000900","219011344069620",26.84,49.50,0,326.42,409.38,165.4,157.8,0.756,402496.2,402496.2,29082,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559437,475267.00
05/06/2016 14:30,2,5.963,ACTIVE,217.80,361.59,60.012,1462559403,"201051344000648","219011344069620",26.32,49.30,0,326.12,409.38,159.1,151.6,0.751,394844.3,394844.3,29384,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559438,475268.00
05/06/2016 14:30,2,6.010,ACTIVE,217.58,363.39,59.996,1462559403,"201051344000569","219011344069620",26.64,51.00,0,327.02,408.18,162.1,154.5,0.765,403720.4,403720.4,29021,0,0,0,L,1122011218,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559439,475269.00
05/06/2016 14:30,2,6.020,ACTIVE,218.03,361.59,59.975,1462559403,"201051344000983","219011344069620",26.80,51.30,0,326.12,409.68,163.6,155.9,0.756,395342.9,395342.9,29489,0,0,0,L,1122011218,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559439,475270.00
05/06/2016 14:30,2,6.023,ACTIVE,217.80,361.89,59.996,1462559403,"201051344001158","219011344069620",26.26,51.30,0,327.02,409.08,160.2,152.7,0.747,389902.3,389902.3,29753,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559440,475271.00
05/06/2016 14:30,2,5.951,ACTIVE,217.80,363.99,59.996,1462559403,"201051344000576","219011344069620",26.46,50.40,0,325.22,409.98,159.5,152.0,0.751,396783.0,396783.0,29164,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559441,475272.00
05/06/2016 14:30,2,5.531,ACTIVE,213.74,350.17,59.981,1462559403,"274151322000087","219011344069620",24.95,71.00,0,320.71,382.93,139.7,132.9,0.521,631031.6,631031.6,22971,0,0,0,L,1151911521,0,122.91,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462559442,475273.00
05/06/2016 14:45,2,6.510,ACTIVE,218.71,363.39,59.959,1462560304,"201051344000645","219011344069620",26.80,50.00,0,337.84,404.57,176.7,168.7,0.813,396462.4,396462.4,29304,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560305,475274.00
05/06/2016 14:45,2,6.064,ACTIVE,214.19,349.86,59.944,1462560304,"274151322000085","219011344069620",25.09,62.00,0,334.54,382.93,154.0,146.7,0.597,659498.8,659498.8,22901,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560306,475275.00
05/06/2016 14:45,2,6.502,ACTIVE,217.80,363.39,59.986,1462560304,"201051344000633","219011344069620",26.92,51.80,0,336.94,404.27,177.2,169.1,0.840,387395.9,387395.9,29773,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560306,475276.00
05/06/2016 14:45,2,6.543,ACTIVE,218.93,366.10,59.959,1462560304,"201051344000469","219011344069620",27.21,46.00,0,337.24,409.38,180.1,171.9,0.853,388737.0,388737.0,29715,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560307,475277.00
05/06/2016 14:45,2,6.510,ACTIVE,216.45,360.69,59.938,1462560304,"201051344000646","219011344069620",27.02,52.50,0,336.94,404.27,178.2,170.1,0.840,392669.8,392669.8,34274,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560308,475278.00
05/06/2016 14:45,2,6.281,ACTIVE,214.19,370.90,59.949,1462560304,"274151322000052","219011344069620",26.46,65.00,0,333.33,388.34,168.2,160.4,0.667,670760.1,670760.1,23122,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560309,475279.00
05/06/2016 14:45,2,6.748,ACTIVE,217.80,365.49,59.949,1462560304,"201051344000585","219011344069620",27.04,51.00,0,336.94,404.27,184.6,176.3,0.853,398942.7,398942.7,34278,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560310,475280.00
05/06/2016 14:45,2,6.588,ACTIVE,216.00,360.38,59.954,1462560304,"201051344001230","219011344069620",26.90,51.30,0,333.93,404.27,179.5,171.4,0.840,396384.4,396384.4,34072,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560311,475281.00
05/06/2016 14:45,2,6.609,ACTIVE,217.58,363.39,59.970,1462560304,"201051344000582","219011344069620",26.80,50.20,0,336.94,404.87,179.5,171.3,0.822,389940.0,389940.0,34245,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560312,475282.00
05/06/2016 14:45,2,6.625,ACTIVE,216.67,360.69,59.928,1462560304,"201051344000955","219011344069620",26.88,51.30,0,337.24,403.37,180.2,172.0,0.853,401840.9,401840.9,34183,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560313,475283.00
05/06/2016 14:45,2,4.258,ACTIVE,214.41,402.46,59.954,1462560304,"274151322000094","219011344069620",36.88,63.30,0,373.61,434.33,157.6,150.2,0.619,539737.9,539737.9,24097,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560314,475284.00
05/06/2016 14:45,2,6.730,ACTIVE,218.93,365.19,59.970,1462560304,"201051344000579","219011344069620",26.82,52.30,0,337.24,409.08,182.8,174.5,0.866,402434.2,402434.2,9789,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560315,475285.00
05/06/2016 14:45,2,6.650,ACTIVE,216.67,360.69,59.970,1462560304,"201051344000890","219011344069620",26.90,54.00,0,337.84,403.97,180.9,172.7,0.831,399008.6,399008.6,34203,0,0,0,L,1122011218,0,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560315,475286.00
05/06/2016 14:45,2,6.611,ACTIVE,217.13,363.39,59.928,1462560304,"201051344000438","219011344069620",26.90,52.00,0,337.84,404.27,180.0,171.8,0.857,401145.5,401145.5,34211,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560316,475287.00
05/06/2016 14:45,2,6.672,ACTIVE,216.67,361.59,59.975,1462560304,"201051344000417","219011344069620",26.26,54.00,0,336.94,403.67,177.4,169.3,0.844,394016.8,394016.8,34365,0,0,0,L,1122011218,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560317,475288.00
05/06/2016 14:45,2,6.344,ACTIVE,213.74,360.08,59.970,1462560304,"274151322000083","219011344069620",26.36,67.30,0,332.43,384.43,169.2,161.4,0.672,664772.5,664772.5,23188,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560318,475289.00
05/06/2016 14:45,2,6.590,ACTIVE,214.87,372.11,59.970,1462560304,"274151322000076","219011344069620",27.10,63.30,0,335.44,391.04,180.8,172.6,0.716,707499.2,707499.2,23188,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560319,475290.00
05/06/2016 14:45,2,6.641,ACTIVE,217.58,363.99,59.959,1462560304,"201051344000868","219011344069620",27.06,47.50,0,336.34,404.27,181.8,173.6,0.831,387774.1,387774.1,29440,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560320,475291.00
05/06/2016 14:45,2,6.523,ACTIVE,213.96,367.00,59.954,1462560304,"274151322000095","219011344069620",27.12,67.00,0,331.53,387.14,179.0,170.9,0.681,700320.1,700320.1,23091,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560321,475292.00
05/06/2016 14:45,2,6.707,ACTIVE,219.16,366.40,59.933,1462560304,"201051344000988","219011344069620",26.52,49.80,0,337.54,409.08,180.2,172.0,0.857,385080.9,385080.9,29735,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560322,475293.00
05/06/2016 14:45,2,6.734,ACTIVE,217.58,362.79,59.959,1462560304,"201051344001025","219011344069620",26.82,51.50,0,337.84,404.87,182.9,174.6,0.813,398806.7,398806.7,34251,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560323,475294.00
05/06/2016 14:45,2,6.721,ACTIVE,219.16,365.49,59.965,1462560304,"201051344000458","219011344069620",26.52,50.60,0,337.24,409.68,180.4,172.2,0.866,395770.6,395770.6,29657,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560324,475295.00
05/06/2016 14:45,2,6.479,ACTIVE,219.39,368.50,59.975,1462560304,"201051344000853","219011344069620",27.61,49.30,0,339.95,410.58,181.2,172.9,0.879,394255.2,394255.2,29255,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560324,475296.00
05/06/2016 14:45,2,6.527,ACTIVE,216.67,361.59,60.007,1462560304,"201051344000685","219011344069620",26.88,50.60,0,336.94,404.57,177.8,169.7,0.879,400654.9,400654.9,34088,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560325,475297.00
05/06/2016 14:45,2,6.482,ACTIVE,217.58,362.79,59.965,1462560304,"201051344000917","219011344069620",27.08,50.40,0,337.54,403.37,177.8,169.7,0.840,397590.7,397590.7,34085,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560326,475298.00
05/06/2016 14:45,2,6.518,ACTIVE,218.03,363.99,59.965,1462560304,"201051344000651","219011344069620",26.76,50.00,0,336.94,403.67,176.4,168.4,0.804,394904.2,394904.2,34307,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560328,475299.00
05/06/2016 14:45,2,6.045,ACTIVE,214.19,349.56,59.981,1462560304,"274151322000088","219011344069620",25.27,59.30,0,333.33,382.33,154.5,147.2,0.583,643177.1,643177.1,22863,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560329,475300.00
05/06/2016 14:45,2,4.061,ACTIVE,215.32,399.46,59.975,1462560304,"274151322000068","219011344069620",36.84,59.80,0,375.71,435.23,151.1,143.9,0.583,539450.6,539450.6,24305,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560330,475301.00
05/06/2016 14:45,2,6.471,ACTIVE,217.35,361.29,60.028,1462560304,"201051344001135","219011344069620",26.56,50.80,0,338.14,403.67,174.1,166.1,0.791,391098.2,391098.2,34257,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560331,475302.00
05/06/2016 14:45,2,6.492,ACTIVE,217.13,363.39,59.965,1462560304,"201051344000594","219011344069620",26.74,54.00,0,336.94,405.77,175.8,167.8,0.818,399225.8,399225.8,29699,0,0,0,L,1122011218,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560332,475303.00
05/06/2016 14:45,2,6.514,ACTIVE,218.03,362.79,59.954,1462560304,"201051344001203","219011344069620",26.96,50.40,0,337.54,404.87,177.9,169.8,0.840,397859.1,397859.1,34266,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560333,475304.00
05/06/2016 14:45,2,6.047,ACTIVE,214.19,354.67,59.959,1462560304,"274151322000054","219011344069620",25.62,61.30,0,332.73,383.83,156.8,149.4,0.601,657170.8,657170.8,22893,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560334,475305.00
05/06/2016 14:45,2,6.641,ACTIVE,217.80,362.49,59.975,1462560304,"201051344000867","219011344069620",26.74,51.80,0,337.24,403.37,179.9,171.7,0.831,387063.4,387063.4,29700,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560335,475306.00
05/06/2016 14:45,2,6.406,ACTIVE,217.80,363.39,59.970,1462560304,"201051344001093","219011344069620",27.23,48.80,0,336.64,403.37,176.6,168.6,0.809,396588.2,396588.2,34136,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560336,475307.00
05/06/2016 14:45,2,6.623,ACTIVE,218.48,365.49,60.007,1462560304,"201051344000900","219011344069620",27.43,47.00,0,336.34,406.37,183.9,175.6,0.822,402536.4,402536.4,29083,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560337,475308.00
05/06/2016 14:45,2,6.523,ACTIVE,218.48,364.89,59.933,1462560304,"201051344000648","219011344069620",26.60,48.80,0,336.94,405.77,175.8,167.8,0.818,394882.9,394882.9,29385,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560338,475309.00
05/06/2016 14:45,2,6.406,ACTIVE,218.71,366.70,59.975,1462560304,"201051344000569","219011344069620",27.65,49.00,0,337.24,408.78,179.5,171.4,0.844,403759.8,403759.8,29022,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560339,475310.00
05/06/2016 14:45,2,6.430,ACTIVE,218.71,364.89,59.975,1462560304,"201051344000983","219011344069620",27.53,49.80,0,337.24,409.38,179.3,171.1,0.840,395382.5,395382.5,29490,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560339,475311.00
05/06/2016 14:45,2,6.572,ACTIVE,218.71,365.19,59.970,1462560304,"201051344001158","219011344069620",26.30,50.20,0,337.24,404.87,174.9,166.9,0.826,389941.2,389941.2,29754,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560340,475312.00
05/06/2016 14:45,2,6.418,ACTIVE,218.71,365.19,59.981,1462560304,"201051344000576","219011344069620",27.19,48.80,0,337.84,409.68,176.7,168.6,0.818,396822.0,396822.0,29165,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560341,475313.00
05/06/2016 14:45,2,6.043,ACTIVE,214.41,367.60,59.975,1462560304,"274151322000087","219011344069620",25.17,69.00,0,333.03,382.63,153.9,146.7,0.579,631065.7,631065.7,22972,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560342,475314.00
05/06/2016 14:45,2,6.469,ACTIVE,216.67,362.49,59.981,1462560304,"201051344001145","219011344069620",26.94,49.50,0,338.44,403.37,176.6,168.5,0.822,402783.2,402783.2,33947,0,0,0,L,1122011218,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462560343,475315.00
05/06/2016 15:00,2,7.281,ACTIVE,219.61,365.80,60.028,1462561203,"201051344000645","219011344069620",26.48,48.00,0,339.04,417.49,195.2,186.5,0.884,396502.1,396502.1,29305,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561204,475316.00
05/06/2016 15:00,2,6.639,ACTIVE,214.64,366.10,59.981,1462561203,"274151322000085","219011344069620",25.23,59.30,0,337.54,392.25,169.7,161.9,0.654,659533.6,659533.6,22902,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561205,475317.00
05/06/2016 15:00,2,7.191,ACTIVE,218.48,367.60,60.002,1462561203,"201051344000633","219011344069620",27.00,50.00,0,337.24,418.09,196.5,187.7,0.937,387435.8,387435.8,29774,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561206,475318.00
05/06/2016 15:00,2,7.291,ACTIVE,220.06,368.50,59.996,1462561203,"201051344000469","219011344069620",26.92,44.00,0,337.84,420.20,198.7,189.9,0.941,388777.2,388777.2,29716,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561207,475319.00
05/06/2016 15:00,2,7.221,ACTIVE,217.13,364.59,59.991,1462561203,"201051344000646","219011344069620",26.92,50.20,0,334.84,413.59,196.8,188.0,0.946,392709.5,392709.5,34275,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561208,475320.00
05/06/2016 15:00,2,6.830,ACTIVE,214.64,353.47,59.981,1462561203,"274151322000052","219011344069620",26.76,63.70,0,335.74,395.55,185.0,176.7,0.729,670797.4,670797.4,23123,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561209,475321.00
05/06/2016 15:00,2,7.555,ACTIVE,218.71,367.90,59.996,1462561203,"201051344000585","219011344069620",26.86,48.80,0,335.74,412.98,205.5,196.5,0.955,398983.4,398983.4,34279,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561210,475322.00
05/06/2016 15:00,2,7.303,ACTIVE,216.90,362.79,59.996,1462561203,"201051344001230","219011344069620",27.23,49.50,0,334.24,414.49,201.3,192.4,0.937,396424.0,396424.0,34073,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561210,475323.00
05/06/2016 15:00,2,7.471,ACTIVE,218.71,366.40,59.981,1462561203,"201051344000582","219011344069620",26.74,47.50,0,335.14,413.59,202.1,193.2,0.932,389979.4,389979.4,34246,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561211,475324.00
05/06/2016 15:00,2,7.445,ACTIVE,217.58,364.89,60.018,1462561203,"201051344000955","219011344069620",26.86,49.80,0,334.84,412.38,202.5,193.5,0.932,401880.4,401880.4,34184,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561212,475325.00
05/06/2016 15:00,2,4.764,ACTIVE,215.09,409.08,59.970,1462561203,"274151322000094","219011344069620",36.86,59.50,0,379.92,441.84,177.9,169.8,0.698,539772.3,539772.3,24098,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561213,475326.00
05/06/2016 15:00,2,7.682,ACTIVE,220.52,369.40,59.996,1462561203,"201051344000579","219011344069620",26.52,50.60,0,339.04,418.70,206.3,197.2,0.946,402474.3,402474.3,9790,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561214,475327.00
05/06/2016 15:00,2,7.525,ACTIVE,217.35,366.10,59.981,1462561203,"201051344000890","219011344069620",26.82,52.30,0,335.14,413.29,204.4,195.4,0.932,399048.2,399048.2,34204,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561215,475328.00
05/06/2016 15:00,2,7.545,ACTIVE,218.26,365.80,59.954,1462561203,"201051344000438","219011344069620",26.66,50.00,0,336.34,412.68,203.5,194.5,0.968,401184.9,401184.9,34212,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561216,475329.00
05/06/2016 15:00,2,7.566,ACTIVE,217.58,365.49,59.981,1462561203,"201051344000417","219011344069620",26.40,52.30,0,334.54,411.78,202.4,193.4,0.968,394055.8,394055.8,34366,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561217,475330.00
05/06/2016 15:00,2,7.258,ACTIVE,214.64,376.62,59.996,1462561203,"274151322000083","219011344069620",26.22,63.70,0,332.73,394.95,192.6,183.9,0.765,664809.7,664809.7,23189,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561218,475331.00
05/06/2016 15:00,2,7.533,ACTIVE,215.54,379.32,59.981,1462561203,"274151322000076","219011344069620",27.14,61.00,0,338.14,399.46,207.1,198.0,0.813,707539.3,707539.3,23189,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561219,475332.00
05/06/2016 15:00,2,7.557,ACTIVE,218.71,367.00,59.996,1462561203,"201051344000868","219011344069620",26.96,46.00,0,336.64,417.19,206.2,197.0,0.928,387814.5,387814.5,29441,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561220,475333.00
05/06/2016 15:00,2,7.475,ACTIVE,214.41,353.77,59.991,1462561203,"274151322000095","219011344069620",26.80,63.70,0,332.73,395.85,202.9,193.9,0.765,700360.0,700360.0,23092,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561221,475334.00
05/06/2016 15:00,2,7.359,ACTIVE,220.29,370.00,59.991,1462561203,"201051344000988","219011344069620",26.66,48.30,0,338.14,418.09,198.7,189.8,0.919,385120.8,385120.8,29736,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561222,475335.00
05/06/2016 15:00,2,7.217,ACTIVE,218.48,365.49,59.959,1462561203,"201051344001025","219011344069620",27.37,50.20,0,335.74,413.59,199.9,191.0,0.897,398847.3,398847.3,34252,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561223,475336.00
05/06/2016 15:00,2,7.137,ACTIVE,219.61,367.00,59.986,1462561203,"201051344000458","219011344069620",26.80,49.50,0,339.34,418.70,193.7,185.0,0.924,395810.6,395810.6,29658,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561224,475337.00
05/06/2016 15:00,2,6.963,ACTIVE,220.06,367.90,59.991,1462561203,"201051344000853","219011344069620",27.06,48.00,0,339.95,418.70,190.9,182.3,0.893,394295.5,394295.5,29256,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561225,475338.00
05/06/2016 15:00,2,6.908,ACTIVE,216.45,362.79,60.012,1462561203,"201051344000685","219011344069620",26.98,48.50,0,336.34,412.98,188.6,180.1,0.919,400694.7,400694.7,34089,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561225,475339.00
05/06/2016 15:00,2,6.797,ACTIVE,218.03,364.89,60.039,1462561203,"201051344000917","219011344069620",26.92,47.50,0,335.74,412.08,185.3,176.9,0.888,397630.6,397630.6,34086,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561226,475340.00
05/06/2016 15:00,2,6.713,ACTIVE,216.90,363.09,59.991,1462561203,"201051344001145","219011344069620",27.00,47.80,0,336.04,413.59,183.3,175.0,0.853,402822.3,402822.3,33948,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561227,475341.00
05/06/2016 15:00,2,6.783,ACTIVE,218.26,362.79,59.991,1462561203,"201051344000651","219011344069620",26.80,47.80,0,336.64,414.49,184.1,175.7,0.840,394944.3,394944.3,34308,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561228,475342.00
05/06/2016 15:00,2,6.314,ACTIVE,214.41,355.88,59.986,1462561203,"274151322000088","219011344069620",25.41,56.50,0,334.84,393.15,162.4,154.9,0.614,643212.3,643212.3,22864,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561229,475343.00
05/06/2016 15:00,2,4.297,ACTIVE,215.54,412.38,59.981,1462561203,"274151322000068","219011344069620",36.76,58.30,0,372.41,440.94,159.6,152.1,0.610,539485.2,539485.2,24306,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561230,475344.00
05/06/2016 15:00,2,6.840,ACTIVE,217.35,362.19,60.039,1462561203,"201051344001135","219011344069620",26.92,49.50,0,336.04,412.08,186.6,178.1,0.835,391138.2,391138.2,34258,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561231,475345.00
05/06/2016 15:00,2,7.051,ACTIVE,217.58,364.59,59.949,1462561203,"201051344000594","219011344069620",26.72,53.00,0,335.74,413.89,190.7,182.2,0.879,399266.0,399266.0,29700,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561232,475346.00
05/06/2016 15:00,2,7.051,ACTIVE,218.26,363.69,59.986,1462561203,"201051344001203","219011344069620",27.14,47.80,0,336.94,414.19,193.9,185.3,0.902,397899.5,397899.5,34267,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561233,475347.00
05/06/2016 15:00,2,6.668,ACTIVE,214.64,351.97,59.981,1462561203,"274151322000054","219011344069620",25.45,60.30,0,334.84,394.05,171.9,164.0,0.658,657206.4,657206.4,22894,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561234,475348.00
05/06/2016 15:00,2,7.258,ACTIVE,218.71,364.89,59.954,1462561203,"201051344000867","219011344069620",26.94,50.80,0,336.64,415.99,198.1,189.2,0.915,387103.7,387103.7,29701,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561235,475349.00
05/06/2016 15:00,2,7.025,ACTIVE,218.48,366.40,59.991,1462561203,"201051344001093","219011344069620",27.45,46.60,0,336.34,412.98,195.3,186.6,0.897,396627.8,396627.8,34137,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561236,475350.00
05/06/2016 15:00,2,7.391,ACTIVE,219.61,368.80,59.986,1462561203,"201051344000900","219011344069620",27.33,45.80,0,337.54,419.60,204.3,195.3,0.906,402577.6,402577.6,29084,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561237,475351.00
05/06/2016 15:00,2,7.195,ACTIVE,219.39,366.70,59.986,1462561203,"201051344000648","219011344069620",26.84,47.50,0,338.14,418.70,195.5,186.8,0.906,394922.4,394922.4,29386,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561237,475352.00
05/06/2016 15:00,2,7.357,ACTIVE,219.84,367.60,59.986,1462561203,"201051344000569","219011344069620",26.68,47.30,0,337.84,419.90,198.7,189.9,0.910,403800.1,403800.1,29023,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561238,475353.00
05/06/2016 15:00,2,7.209,ACTIVE,220.06,368.50,59.986,1462561203,"201051344000983","219011344069620",27.14,48.50,0,337.24,419.60,198.0,189.2,0.932,395423.0,395423.0,29491,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561239,475354.00
05/06/2016 15:00,2,7.242,ACTIVE,219.84,367.00,59.975,1462561203,"201051344001158","219011344069620",26.56,49.50,0,338.14,418.39,194.8,186.1,0.910,389980.9,389980.9,29755,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561240,475355.00
05/06/2016 15:00,2,7.184,ACTIVE,220.06,370.00,59.996,1462561203,"201051344000576","219011344069620",27.14,47.00,0,337.54,418.70,197.3,188.6,0.902,396861.9,396861.9,29166,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561241,475356.00
05/06/2016 15:00,2,6.760,ACTIVE,214.87,360.69,59.981,1462561203,"274151322000087","219011344069620",25.35,66.00,0,333.33,392.55,173.4,165.5,0.650,631100.9,631100.9,22973,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462561242,475357.00
05/06/2016 15:15,2,7.568,ACTIVE,219.16,367.90,59.986,1462562103,"201051344000645","219011344069620",26.82,48.30,0,339.04,419.30,205.6,196.5,0.932,396547.5,396547.5,29306,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562104,475358.00
05/06/2016 15:15,2,6.980,ACTIVE,214.41,354.07,60.023,1462562103,"274151322000085","219011344069620",24.79,59.00,0,337.24,394.35,175.2,167.2,0.681,659572.9,659572.9,22903,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562105,475359.00
05/06/2016 15:15,2,7.623,ACTIVE,218.03,366.70,59.986,1462562103,"201051344000633","219011344069620",26.66,50.40,0,337.84,419.60,205.7,196.6,0.968,387481.3,387481.3,29775,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562106,475360.00
05/06/2016 15:15,2,7.570,ACTIVE,219.61,370.90,59.986,1462562103,"201051344000469","219011344069620",27.25,43.60,0,338.44,421.10,208.9,199.8,0.959,388823.4,388823.4,29717,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562107,475361.00
05/06/2016 15:15,2,7.520,ACTIVE,216.90,364.59,59.970,1462562103,"201051344000646","219011344069620",26.66,50.00,0,334.54,414.79,202.9,193.9,0.932,392754.8,392754.8,34276,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562108,475362.00
05/06/2016 15:15,2,7.070,ACTIVE,214.41,349.56,59.975,1462562103,"274151322000052","219011344069620",26.18,63.00,0,335.44,397.35,187.4,179.0,0.734,670839.6,670839.6,23124,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562109,475363.00
05/06/2016 15:15,2,7.582,ACTIVE,218.71,367.00,59.981,1462562103,"201051344000585","219011344069620",27.06,48.30,0,335.74,419.30,207.7,198.5,0.968,399029.9,399029.9,34280,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562110,475364.00
05/06/2016 15:15,2,7.324,ACTIVE,216.90,364.59,60.018,1462562103,"201051344001230","219011344069620",27.14,49.00,0,335.14,414.79,201.1,192.2,0.932,396469.1,396469.1,34074,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562111,475365.00
05/06/2016 15:15,2,7.412,ACTIVE,218.48,366.70,59.970,1462562103,"201051344000582","219011344069620",26.66,47.50,0,334.84,419.60,200.0,191.1,0.919,390024.5,390024.5,34247,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562112,475366.00
05/06/2016 15:15,2,7.234,ACTIVE,217.35,364.89,59.986,1462562103,"201051344000955","219011344069620",27.17,49.30,0,335.44,413.89,199.1,190.3,0.946,401925.4,401925.4,34185,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562113,475367.00
05/06/2016 15:15,2,4.725,ACTIVE,214.41,401.56,59.975,1462562103,"274151322000094","219011344069620",36.42,59.80,0,372.71,441.84,175.7,167.7,0.685,539811.6,539811.6,24099,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562114,475368.00
05/06/2016 15:15,2,7.479,ACTIVE,219.84,368.50,59.986,1462562103,"201051344000579","219011344069620",26.88,51.00,0,338.74,420.20,203.6,194.6,0.963,402520.0,402520.0,9791,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562115,475369.00
05/06/2016 15:15,2,7.418,ACTIVE,217.13,363.39,59.981,1462562103,"201051344000890","219011344069620",26.66,52.50,0,334.84,414.49,200.4,191.5,0.910,399093.4,399093.4,34205,0,0,0,L,1122011218,0,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562116,475370.00
05/06/2016 15:15,2,7.287,ACTIVE,218.03,363.99,59.970,1462562103,"201051344000438","219011344069620",26.98,50.40,0,335.74,419.00,199.1,190.2,0.941,401229.8,401229.8,34213,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562116,475371.00
05/06/2016 15:15,2,7.375,ACTIVE,217.35,364.89,59.996,1462562103,"201051344000417","219011344069620",26.42,52.50,0,335.74,412.98,197.4,188.6,0.941,394100.1,394100.1,34367,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562117,475372.00
05/06/2016 15:15,2,7.107,ACTIVE,213.74,354.07,59.970,1462562103,"274151322000083","219011344069620",26.02,65.00,0,331.23,396.45,187.1,178.6,0.751,664851.9,664851.9,23190,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562118,475373.00
05/06/2016 15:15,2,7.420,ACTIVE,214.87,371.51,59.970,1462562103,"274151322000076","219011344069620",26.78,61.70,0,336.34,400.36,201.2,192.2,0.800,707584.7,707584.7,23190,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562119,475374.00
05/06/2016 15:15,2,7.611,ACTIVE,218.03,366.40,59.975,1462562103,"201051344000868","219011344069620",26.66,45.50,0,336.34,420.80,205.5,196.4,0.928,387860.7,387860.7,29442,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562120,475375.00
05/06/2016 15:15,2,7.393,ACTIVE,213.96,354.07,59.965,1462562103,"274151322000095","219011344069620",26.66,63.70,0,332.13,400.96,199.7,190.8,0.756,700405.2,700405.2,23093,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562121,475376.00
05/06/2016 15:15,2,7.562,ACTIVE,219.61,370.90,59.970,1462562103,"201051344000988","219011344069620",26.50,47.50,0,337.54,419.90,202.9,194.0,0.946,385166.4,385166.4,29737,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562122,475377.00
05/06/2016 15:15,2,7.537,ACTIVE,218.26,365.49,59.970,1462562103,"201051344001025","219011344069620",26.82,50.40,0,335.44,419.60,204.7,195.7,0.924,398893.4,398893.4,34253,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562123,475378.00
05/06/2016 15:15,2,7.445,ACTIVE,219.39,367.90,59.986,1462562103,"201051344000458","219011344069620",27.10,49.00,0,339.34,420.20,204.4,195.3,0.977,395856.3,395856.3,29659,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562124,475379.00
05/06/2016 15:15,2,7.561,ACTIVE,220.06,369.10,59.981,1462562103,"201051344000853","219011344069620",26.90,47.30,0,340.55,420.20,205.8,196.8,0.946,394341.5,394341.5,29257,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562125,475380.00
05/06/2016 15:15,2,7.355,ACTIVE,216.90,364.59,59.991,1462562103,"201051344000685","219011344069620",26.96,48.80,0,335.74,413.89,200.8,191.8,0.990,400740.0,400740.0,34090,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562125,475381.00
05/06/2016 15:15,2,7.328,ACTIVE,218.26,366.10,59.970,1462562103,"201051344000917","219011344069620",27.12,48.30,0,335.14,414.49,201.2,192.3,0.963,397676.1,397676.1,34087,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562126,475382.00
