ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 15:15,2,7.330,ACTIVE,217.13,363.69,60.012,1462562103,"201051344001145","219011344069620",26.92,48.50,0,335.44,414.49,199.7,190.8,0.910,402867.5,402867.5,33949,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562127,475383.00
05/06/2016 15:15,2,7.334,ACTIVE,218.71,365.80,60.012,1462562103,"201051344000651","219011344069620",26.90,48.50,0,337.54,419.60,199.8,190.9,0.906,394989.7,394989.7,34309,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562128,475384.00
05/06/2016 15:15,2,6.820,ACTIVE,214.19,369.10,59.970,1462562103,"274151322000088","219011344069620",25.09,56.50,0,333.93,394.35,173.2,165.2,0.658,643252.0,643252.0,22865,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562129,475385.00
05/06/2016 15:15,2,4.654,ACTIVE,215.09,405.77,59.996,1462562103,"274151322000068","219011344069620",36.30,58.50,0,376.31,443.64,170.4,162.6,0.654,539524.6,539524.6,24307,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562130,475386.00
05/06/2016 15:15,2,7.297,ACTIVE,218.03,366.70,59.981,1462562103,"201051344001135","219011344069620",26.80,49.00,0,335.44,414.49,198.2,189.4,0.919,391183.6,391183.6,34259,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562131,475387.00
05/06/2016 15:15,2,7.322,ACTIVE,217.35,365.80,59.965,1462562103,"201051344000594","219011344069620",27.08,53.30,0,335.14,420.50,200.7,191.8,0.937,399311.8,399311.8,29701,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562132,475388.00
05/06/2016 15:15,2,7.277,ACTIVE,218.26,363.99,60.007,1462562103,"201051344001203","219011344069620",27.25,49.00,0,337.54,419.60,200.9,192.0,0.937,397945.6,397945.6,34268,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562133,475389.00
05/06/2016 15:15,2,6.762,ACTIVE,213.96,353.47,59.959,1462562103,"274151322000054","219011344069620",25.52,58.80,0,333.93,395.85,174.9,166.9,0.667,657246.7,657246.7,22895,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562134,475390.00
05/06/2016 15:15,2,7.344,ACTIVE,218.03,365.19,59.991,1462562103,"201051344000867","219011344069620",26.94,49.50,0,337.24,419.00,200.3,191.4,0.937,387149.7,387149.7,29702,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562135,475391.00
05/06/2016 15:15,2,7.068,ACTIVE,218.26,364.89,60.012,1462562103,"201051344001093","219011344069620",27.15,47.00,0,336.34,419.90,194.3,185.6,0.888,396672.9,396672.9,34138,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562136,475392.00
05/06/2016 15:15,2,7.166,ACTIVE,218.48,367.60,59.975,1462562103,"201051344000900","219011344069620",27.67,45.30,0,338.14,422.00,200.7,191.8,0.906,402624.6,402624.6,29085,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562137,475393.00
05/06/2016 15:15,2,7.051,ACTIVE,218.48,365.49,59.938,1462562103,"201051344000648","219011344069620",26.66,47.50,0,339.34,420.80,190.3,181.7,0.884,394967.4,394967.4,29387,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562138,475394.00
05/06/2016 15:15,2,6.998,ACTIVE,218.71,365.19,59.944,1462562103,"201051344000569","219011344069620",26.92,46.80,0,338.14,421.10,190.8,182.2,0.897,403846.2,403846.2,29024,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562139,475395.00
05/06/2016 15:15,2,6.895,ACTIVE,218.93,365.49,59.975,1462562103,"201051344000983","219011344069620",27.00,48.00,0,338.74,421.10,188.4,179.9,0.888,395469.2,395469.2,29492,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562140,475396.00
05/06/2016 15:15,2,6.762,ACTIVE,218.48,365.19,59.981,1462562103,"201051344001158","219011344069620",26.64,49.00,0,338.14,419.60,182.3,174.1,0.849,390026.1,390026.1,29756,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562141,475397.00
05/06/2016 15:15,2,6.670,ACTIVE,218.48,365.19,59.965,1462562103,"201051344000576","219011344069620",26.90,46.80,0,338.44,420.80,181.7,173.5,0.853,396907.5,396907.5,29167,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562141,475398.00
05/06/2016 15:15,2,6.150,ACTIVE,213.96,350.77,59.970,1462562103,"274151322000087","219011344069620",25.11,65.70,0,335.14,394.65,156.3,148.9,0.588,631140.5,631140.5,22974,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462562142,475399.00
05/06/2016 15:30,2,7.320,ACTIVE,219.84,368.50,59.970,1462563003,"201051344000645","219011344069620",26.54,47.30,0,342.95,414.79,196.7,187.9,0.893,396594.3,396594.3,29307,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563005,475400.00
05/06/2016 15:30,2,6.723,ACTIVE,215.32,374.51,59.975,1462563003,"274151322000085","219011344069620",25.05,57.30,0,334.84,389.84,170.6,162.7,0.654,659613.2,659613.2,22904,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563005,475401.00
05/06/2016 15:30,2,7.279,ACTIVE,218.71,367.00,60.018,1462563003,"201051344000633","219011344069620",26.64,49.30,0,337.54,414.49,196.4,187.7,0.924,387528.2,387528.2,29776,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563006,475402.00
05/06/2016 15:30,2,7.225,ACTIVE,220.06,367.00,59.933,1462563003,"201051344000469","219011344069620",27.10,42.50,0,339.34,416.89,198.2,189.4,0.928,388870.8,388870.8,29718,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563007,475403.00
05/06/2016 15:30,2,7.201,ACTIVE,217.58,367.00,59.996,1462563003,"201051344000646","219011344069620",26.66,49.30,0,335.44,410.58,194.5,185.8,0.919,392801.2,392801.2,34277,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563008,475404.00
05/06/2016 15:30,2,6.725,ACTIVE,215.09,368.50,60.002,1462563003,"274151322000052","219011344069620",26.60,63.00,0,332.73,392.85,181.0,172.8,0.707,670882.7,670882.7,23125,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563009,475405.00
05/06/2016 15:30,2,7.295,ACTIVE,218.93,366.40,59.975,1462563003,"201051344000585","219011344069620",27.06,47.50,0,335.74,409.98,199.9,191.0,0.928,399077.7,399077.7,34281,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563010,475406.00
05/06/2016 15:30,2,7.072,ACTIVE,217.13,362.79,59.975,1462563003,"201051344001230","219011344069620",27.02,48.80,0,337.24,409.98,193.4,184.8,0.897,396515.3,396515.3,34075,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563011,475407.00
05/06/2016 15:30,2,7.113,ACTIVE,218.71,365.49,59.938,1462563003,"201051344000582","219011344069620",26.86,47.00,0,335.44,409.68,193.3,184.6,0.888,390070.6,390070.6,34248,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563012,475408.00
05/06/2016 15:30,2,7.027,ACTIVE,217.58,364.29,60.012,1462563003,"201051344000955","219011344069620",27.06,49.00,0,336.94,409.08,192.5,183.9,0.888,401971.5,401971.5,34186,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563013,475409.00
05/06/2016 15:30,2,4.482,ACTIVE,215.09,406.07,59.981,1462563003,"274151322000094","219011344069620",37.25,58.80,0,378.12,439.43,168.0,160.3,0.667,539851.9,539851.9,24100,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563014,475410.00
05/06/2016 15:30,2,7.260,ACTIVE,220.29,368.50,59.981,1462563003,"201051344000579","219011344069620",26.78,50.80,0,342.35,415.39,196.8,188.1,0.915,402566.9,402566.9,9792,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563015,475411.00
05/06/2016 15:30,2,7.137,ACTIVE,217.35,362.79,59.981,1462563003,"201051344000890","219011344069620",26.90,51.50,0,336.64,410.28,194.5,185.8,0.879,399139.6,399139.6,34206,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563015,475412.00
05/06/2016 15:30,2,7.078,ACTIVE,218.26,365.49,59.991,1462563003,"201051344000438","219011344069620",26.96,50.40,0,335.14,409.38,193.2,184.6,0.919,401275.7,401275.7,34214,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563016,475413.00
05/06/2016 15:30,2,7.139,ACTIVE,217.80,362.49,59.986,1462563003,"201051344000417","219011344069620",26.48,51.00,0,336.04,408.78,191.4,182.8,0.906,394145.5,394145.5,34368,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563017,475414.00
05/06/2016 15:30,2,6.822,ACTIVE,214.41,373.61,59.981,1462563003,"274151322000083","219011344069620",26.36,64.30,0,330.63,392.25,182.2,173.9,0.725,664895.1,664895.1,23191,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563018,475415.00
05/06/2016 15:30,2,7.158,ACTIVE,215.77,353.17,59.944,1462563003,"274151322000076","219011344069620",27.06,61.00,0,336.94,396.45,196.1,187.3,0.778,707631.0,707631.0,23191,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563019,475416.00
05/06/2016 15:30,2,7.326,ACTIVE,218.71,366.70,59.981,1462563003,"201051344000868","219011344069620",27.14,44.80,0,336.04,414.19,201.4,192.5,0.915,387908.0,387908.0,29443,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563020,475417.00
05/06/2016 15:30,2,7.203,ACTIVE,214.87,353.77,59.965,1462563003,"274151322000095","219011344069620",26.96,62.30,0,331.83,395.25,196.5,187.7,0.738,700451.4,700451.4,23094,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563021,475418.00
05/06/2016 15:30,2,7.246,ACTIVE,220.29,368.80,59.996,1462563003,"201051344000988","219011344069620",26.88,46.80,0,340.55,415.39,197.2,188.4,0.915,385213.3,385213.3,29738,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563022,475419.00
05/06/2016 15:30,2,7.232,ACTIVE,218.71,365.49,59.975,1462563003,"201051344001025","219011344069620",27.19,50.00,0,336.04,410.58,199.2,190.4,0.902,398940.9,398940.9,34254,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563023,475420.00
05/06/2016 15:30,2,7.193,ACTIVE,220.06,367.60,59.949,1462563003,"201051344000458","219011344069620",26.84,48.30,0,342.95,416.29,195.6,186.8,0.910,395903.3,395903.3,29660,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563024,475421.00
05/06/2016 15:30,2,7.078,ACTIVE,220.52,368.50,59.986,1462563003,"201051344000853","219011344069620",27.35,45.80,0,342.05,415.69,196.2,187.5,0.928,394389.0,394389.0,29258,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563024,475422.00
05/06/2016 15:30,2,7.021,ACTIVE,217.35,364.89,59.959,1462563003,"201051344000685","219011344069620",27.04,48.00,0,336.64,409.68,192.2,183.6,0.941,400786.4,400786.4,34091,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563025,475423.00
05/06/2016 15:30,2,7.045,ACTIVE,218.48,364.29,59.991,1462563003,"201051344000917","219011344069620",27.08,47.80,0,335.44,408.48,193.1,184.4,0.910,397722.6,397722.6,34088,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563026,475424.00
05/06/2016 15:30,2,7.096,ACTIVE,217.35,361.29,59.996,1462563003,"201051344001145","219011344069620",26.74,47.50,0,336.34,409.08,192.1,183.4,0.871,402913.9,402913.9,33950,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563027,475425.00
05/06/2016 15:30,2,7.127,ACTIVE,218.93,367.00,59.996,1462563003,"201051344000651","219011344069620",26.84,47.80,0,336.94,412.08,193.7,185.0,0.879,395036.3,395036.3,34310,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563028,475426.00
05/06/2016 15:30,2,6.512,ACTIVE,214.87,355.88,59.981,1462563003,"274151322000088","219011344069620",25.60,55.50,0,333.33,390.14,169.0,161.2,0.636,643292.5,643292.5,22866,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563029,475427.00
05/06/2016 15:30,2,4.430,ACTIVE,216.00,425.31,59.975,1462563003,"274151322000068","219011344069620",37.61,58.30,0,373.01,441.24,167.5,159.8,0.650,539564.9,539564.9,24308,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563030,475428.00
05/06/2016 15:30,2,7.096,ACTIVE,218.48,362.79,59.981,1462563003,"201051344001135","219011344069620",27.04,48.30,0,335.74,409.08,194.3,185.7,0.888,391230.1,391230.1,34260,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563031,475429.00
05/06/2016 15:30,2,7.197,ACTIVE,218.03,367.90,59.981,1462563003,"201051344000594","219011344069620",27.02,52.50,0,335.14,410.88,196.9,188.1,0.915,399358.8,399358.8,29702,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563032,475430.00
05/06/2016 15:30,2,7.133,ACTIVE,218.71,363.69,59.991,1462563003,"201051344001203","219011344069620",27.21,48.30,0,336.94,409.98,196.5,187.8,0.910,397992.7,397992.7,34269,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563033,475431.00
05/06/2016 15:30,2,6.609,ACTIVE,215.32,362.79,59.981,1462563003,"274151322000054","219011344069620",25.60,58.00,0,332.43,391.64,171.3,163.4,0.654,657287.9,657287.9,22896,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563034,475432.00
05/06/2016 15:30,2,7.133,ACTIVE,218.93,367.90,60.007,1462563003,"201051344000867","219011344069620",27.33,49.50,0,336.34,412.98,197.3,188.5,0.902,387196.8,387196.8,29703,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563035,475433.00
05/06/2016 15:30,2,7.012,ACTIVE,218.71,366.40,59.981,1462563003,"201051344001093","219011344069620",27.29,46.20,0,336.34,409.08,193.8,185.2,0.893,396718.9,396718.9,34139,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563036,475434.00
05/06/2016 15:30,2,7.363,ACTIVE,219.61,370.60,59.991,1462563003,"201051344000900","219011344069620",27.45,44.00,0,338.44,416.89,204.8,195.7,0.928,402672.8,402672.8,29086,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563037,475435.00
05/06/2016 15:30,2,7.170,ACTIVE,219.84,369.40,59.975,1462563003,"201051344000648","219011344069620",27.08,47.50,0,340.85,415.99,196.6,187.8,0.928,395013.6,395013.6,29388,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563037,475436.00
05/06/2016 15:30,2,7.340,ACTIVE,220.06,368.50,59.975,1462563003,"201051344000569","219011344069620",27.17,45.50,0,338.14,416.89,202.0,193.1,0.932,403893.5,403893.5,29025,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563038,475437.00
05/06/2016 15:30,2,7.334,ACTIVE,220.29,367.60,59.981,1462563003,"201051344000983","219011344069620",27.23,47.50,0,339.65,416.29,202.5,193.5,0.950,395516.6,395516.6,29493,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563039,475438.00
05/06/2016 15:30,2,7.398,ACTIVE,220.29,370.30,59.970,1462563003,"201051344001158","219011344069620",26.52,48.80,0,339.95,414.79,198.7,189.9,0.924,390072.5,390072.5,29757,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563040,475439.00
05/06/2016 15:30,2,7.277,ACTIVE,220.29,370.30,59.965,1462563003,"201051344000576","219011344069620",27.17,46.40,0,342.05,415.69,200.2,191.3,0.906,396954.2,396954.2,29168,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563041,475440.00
05/06/2016 15:30,2,6.791,ACTIVE,215.32,362.19,59.970,1462563003,"274151322000087","219011344069620",25.35,65.00,0,332.13,389.54,174.2,166.2,0.663,631181.1,631181.1,22975,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563042,475441.00
05/06/2016 15:45,2,7.314,ACTIVE,220.29,367.30,59.991,1462563904,"201051344000645","219011344069620",26.40,47.50,0,342.65,414.19,195.8,187.1,0.884,396641.7,396641.7,29308,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563905,475442.00
05/06/2016 15:45,2,6.633,ACTIVE,215.32,370.30,59.954,1462563904,"274151322000085","219011344069620",25.09,56.50,0,337.84,390.74,168.4,160.7,0.654,659654.1,659654.1,22905,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563906,475443.00
05/06/2016 15:45,2,7.096,ACTIVE,218.93,366.10,59.949,1462563904,"201051344000633","219011344069620",27.23,49.80,0,342.05,415.09,195.7,186.9,0.897,387575.7,387575.7,29777,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563906,475444.00
05/06/2016 15:45,2,7.199,ACTIVE,220.52,369.40,59.944,1462563904,"201051344000469","219011344069620",27.21,43.00,0,341.75,417.19,198.5,189.6,0.937,388919.0,388919.0,29719,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563907,475445.00
05/06/2016 15:45,2,7.100,ACTIVE,217.80,365.49,59.954,1462563904,"201051344000646","219011344069620",27.02,49.30,0,334.84,410.28,194.3,185.6,0.924,392848.5,392848.5,34278,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563908,475446.00
05/06/2016 15:45,2,6.744,ACTIVE,215.09,369.70,59.949,1462563904,"274151322000052","219011344069620",26.40,62.00,0,336.64,393.45,180.2,172.0,0.707,670926.6,670926.6,23126,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563909,475447.00
05/06/2016 15:45,2,7.314,ACTIVE,218.93,366.70,59.922,1462563904,"201051344000585","219011344069620",27.12,48.00,0,336.04,413.59,200.7,191.8,0.932,399126.4,399126.4,34282,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563910,475448.00
05/06/2016 15:45,2,7.014,ACTIVE,217.35,361.59,59.959,1462563904,"201051344001230","219011344069620",27.15,48.00,0,336.64,410.88,192.8,184.2,0.893,396562.3,396562.3,34076,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563911,475449.00
05/06/2016 15:45,2,7.078,ACTIVE,218.93,364.59,59.949,1462563904,"201051344000582","219011344069620",26.84,47.80,0,335.74,414.79,192.3,183.7,0.875,390117.5,390117.5,34249,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563912,475450.00
05/06/2016 15:45,2,7.092,ACTIVE,217.58,364.59,59.949,1462563904,"201051344000955","219011344069620",26.74,48.50,0,336.64,409.08,192.0,183.4,0.906,402018.3,402018.3,34187,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563913,475451.00
05/06/2016 15:45,2,4.449,ACTIVE,215.32,419.00,59.922,1462563904,"274151322000094","219011344069620",37.25,58.50,0,378.42,443.64,167.3,159.6,0.654,539892.8,539892.8,24101,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563914,475452.00
05/06/2016 15:45,2,7.229,ACTIVE,220.29,368.80,59.949,1462563904,"201051344000579","219011344069620",26.72,50.80,0,342.65,415.09,195.6,186.9,0.915,402614.5,402614.5,9793,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563915,475453.00
05/06/2016 15:45,2,7.078,ACTIVE,217.35,364.29,59.959,1462563904,"201051344000890","219011344069620",26.86,51.80,0,336.34,409.68,192.5,183.9,0.888,399186.6,399186.6,34207,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563916,475454.00
05/06/2016 15:45,2,6.979,ACTIVE,218.26,363.99,59.933,1462563904,"201051344000438","219011344069620",27.08,49.80,0,336.34,409.68,191.3,182.7,0.906,401322.4,401322.4,34215,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563917,475455.00
05/06/2016 15:45,2,7.006,ACTIVE,217.58,363.69,59.949,1462563904,"201051344000417","219011344069620",26.68,51.80,0,335.74,408.48,189.3,180.8,0.919,394191.7,394191.7,34369,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563918,475456.00
05/06/2016 15:45,2,6.750,ACTIVE,214.87,373.91,59.954,1462563904,"274151322000083","219011344069620",26.28,63.70,0,336.94,393.15,179.6,171.4,0.716,664939.0,664939.0,23192,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563919,475457.00
05/06/2016 15:45,2,7.041,ACTIVE,216.00,369.10,59.949,1462563904,"274151322000076","219011344069620",27.02,61.70,0,336.34,396.15,192.5,183.9,0.782,707678.2,707678.2,23192,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563919,475458.00
05/06/2016 15:45,2,7.180,ACTIVE,218.93,367.90,59.938,1462563904,"201051344000868","219011344069620",27.08,44.80,0,339.04,415.09,196.9,188.1,0.893,387956.1,387956.1,29444,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563920,475459.00
05/06/2016 15:45,2,7.084,ACTIVE,214.87,361.89,59.954,1462563904,"274151322000095","219011344069620",26.84,61.00,0,336.64,396.75,192.2,183.6,0.725,700498.5,700498.5,23095,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563921,475460.00
05/06/2016 15:45,2,7.209,ACTIVE,220.52,368.50,59.944,1462563904,"201051344000988","219011344069620",26.70,46.60,0,339.65,415.09,194.9,186.2,0.910,385260.8,385260.8,29739,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563922,475461.00
05/06/2016 15:45,2,7.160,ACTIVE,218.71,364.89,59.938,1462563904,"201051344001025","219011344069620",27.17,49.50,0,335.74,410.88,197.0,188.2,0.884,398989.1,398989.1,34255,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563923,475462.00
05/06/2016 15:45,2,7.080,ACTIVE,220.29,367.00,59.949,1462563904,"201051344000458","219011344069620",27.25,48.30,0,342.35,415.69,195.3,186.6,0.932,395951.0,395951.0,29661,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563924,475463.00
05/06/2016 15:45,2,7.143,ACTIVE,220.74,370.30,59.959,1462563904,"201051344000853","219011344069620",27.23,45.80,0,341.75,415.39,196.9,188.1,0.932,394437.0,394437.0,29259,0,0,0,L,1122011218,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563925,475464.00
05/06/2016 15:45,2,7.035,ACTIVE,217.35,364.29,59.954,1462563904,"201051344000685","219011344069620",27.04,48.50,0,336.04,409.08,192.8,184.1,0.937,400833.7,400833.7,34092,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563926,475465.00
05/06/2016 15:45,2,7.066,ACTIVE,218.48,365.80,59.954,1462563904,"201051344000917","219011344069620",27.00,48.00,0,336.34,409.08,193.1,184.4,0.910,397770.0,397770.0,34089,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563927,475466.00
05/06/2016 15:45,2,7.014,ACTIVE,217.35,364.29,59.954,1462563904,"201051344001145","219011344069620",27.12,47.30,0,336.04,409.08,192.5,183.9,0.915,402961.2,402961.2,33951,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563928,475467.00
05/06/2016 15:45,2,7.111,ACTIVE,219.16,365.49,59.922,1462563904,"201051344000651","219011344069620",26.78,47.30,0,342.35,413.89,192.9,184.2,0.879,395083.7,395083.7,34311,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563928,475468.00
05/06/2016 15:45,2,6.529,ACTIVE,214.87,361.89,59.938,1462563904,"274151322000088","219011344069620",25.43,55.80,0,337.84,390.74,168.2,160.4,0.641,643333.8,643333.8,22867,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563929,475469.00
05/06/2016 15:45,2,4.408,ACTIVE,216.00,407.57,59.954,1462563904,"274151322000068","219011344069620",37.47,58.80,0,377.52,443.34,167.4,159.6,0.641,539605.9,539605.9,24309,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563930,475470.00
05/06/2016 15:45,2,7.098,ACTIVE,218.48,364.89,59.954,1462563904,"201051344001135","219011344069620",26.90,48.30,0,336.34,412.38,193.2,184.6,0.884,391277.4,391277.4,34261,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563931,475471.00
05/06/2016 15:45,2,7.180,ACTIVE,218.26,366.10,59.928,1462563904,"201051344000594","219011344069620",26.86,52.80,0,335.44,410.88,195.2,186.4,0.906,399406.6,399406.6,29703,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563932,475472.00
05/06/2016 15:45,2,7.162,ACTIVE,218.93,363.69,59.991,1462563904,"201051344001203","219011344069620",26.90,48.50,0,338.74,414.19,195.1,186.4,0.906,398040.5,398040.5,34270,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563933,475473.00
05/06/2016 15:45,2,6.621,ACTIVE,215.09,373.61,59.954,1462563904,"274151322000054","219011344069620",25.54,56.80,0,337.84,392.25,171.1,163.2,0.650,657329.8,657329.8,22897,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563934,475474.00
05/06/2016 15:45,2,7.215,ACTIVE,219.16,366.70,59.949,1462563904,"201051344000867","219011344069620",26.72,49.30,0,339.65,413.89,195.3,186.6,0.888,387244.7,387244.7,29704,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563935,475475.00
05/06/2016 15:45,2,6.871,ACTIVE,218.71,366.10,59.965,1462563904,"201051344001093","219011344069620",27.35,46.40,0,336.64,413.59,190.2,181.6,0.871,396765.8,396765.8,34140,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563936,475476.00
05/06/2016 15:45,2,7.201,ACTIVE,219.84,370.60,59.949,1462563904,"201051344000900","219011344069620",27.41,44.30,0,340.85,416.59,199.8,190.9,0.879,402721.7,402721.7,29087,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563937,475477.00
05/06/2016 15:45,2,7.055,ACTIVE,219.84,370.00,59.996,1462563904,"201051344000648","219011344069620",26.86,47.30,0,341.75,415.39,192.1,183.5,0.884,395060.5,395060.5,29389,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563938,475478.00
05/06/2016 15:45,2,7.119,ACTIVE,220.06,367.90,59.954,1462563904,"201051344000569","219011344069620",27.25,45.50,0,341.45,415.99,196.3,187.5,0.910,403941.5,403941.5,29026,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563939,475479.00
05/06/2016 15:45,2,7.160,ACTIVE,220.29,369.40,59.949,1462563904,"201051344000983","219011344069620",27.17,47.00,0,341.75,416.29,197.1,188.3,0.910,395564.7,395564.7,29494,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563940,475480.00
05/06/2016 15:45,2,7.115,ACTIVE,220.52,369.10,59.949,1462563904,"201051344001158","219011344069620",26.70,47.80,0,341.75,414.79,192.3,183.7,0.888,390119.7,390119.7,29758,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563941,475481.00
05/06/2016 15:45,2,7.039,ACTIVE,220.29,368.20,59.938,1462563904,"201051344000576","219011344069620",27.19,45.50,0,341.75,415.69,193.8,185.1,0.915,397001.7,397001.7,29169,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563942,475482.00
05/06/2016 15:45,2,6.600,ACTIVE,215.09,370.90,59.949,1462563904,"274151322000087","219011344069620",25.11,64.50,0,334.54,392.25,167.8,160.0,0.636,631222.3,631222.3,22976,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462563943,475483.00
05/06/2016 16:00,2,6.855,ALERT,219.16,367.90,60.018,1462564804,"201051344000645","219011344069620",26.90,45.50,0,299.07,508.27,186.8,178.4,0.849,396669.8,396669.8,29309,0,0,0,L,1122011218,0,124.94,124.94,0004,40,0,0,1,11167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564806,475484.00
05/06/2016 16:00,2,6.355,ACTIVE,214.64,370.90,59.986,1462564804,"274151322000085","219011344069620",25.25,55.00,0,316.20,388.34,162.3,154.8,0.632,659691.1,659691.1,22906,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564807,475485.00
05/06/2016 16:00,2,6.859,ALERT,218.26,364.89,60.018,1462564804,"201051344000633","219011344069620",26.96,47.50,0,297.57,509.47,187.1,178.7,0.875,387604.0,387604.0,29778,0,0,0,L,1122011218,0,124.49,124.49,0004,45,0,0,2,11547,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564808,475486.00
05/06/2016 16:00,2,6.812,ALERT,219.61,366.70,59.991,1462564804,"201051344000469","219011344069620",27.43,41.80,0,298.47,511.87,189.2,180.7,0.897,388947.6,388947.6,29720,0,0,0,L,1122011218,0,124.27,125.17,0004,38,0,0,1,11545,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564810,475487.00
05/06/2016 16:00,2,6.881,ALERT,217.13,364.59,60.007,1462564804,"201051344000646","219011344069620",26.62,47.50,0,298.47,427.41,185.6,177.2,0.875,392876.6,392876.6,34279,0,0,0,L,1122011218,0,124.49,123.59,0004,43,0,0,1,11565,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564812,475488.00
05/06/2016 16:00,2,6.406,ACTIVE,214.64,359.18,59.970,1462564804,"274151322000052","219011344069620",26.80,60.50,0,316.20,390.74,173.7,165.7,0.685,670966.4,670966.4,23127,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564813,475489.00
05/06/2016 16:00,2,7.002,ALERT,218.48,364.89,59.991,1462564804,"201051344000585","219011344069620",27.02,45.80,0,298.77,433.12,191.6,183.0,0.888,399155.7,399155.7,34283,0,0,0,L,1122011218,0,124.27,124.49,0004,42,0,0,1,11566,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564815,475490.00
05/06/2016 16:00,2,6.691,ALERT,216.90,361.89,59.986,1462564804,"201051344001230","219011344069620",27.17,46.60,0,299.37,428.31,184.1,175.7,0.853,396590.4,396590.4,34077,0,0,0,L,1122011218,0,124.27,123.36,0004,42,0,0,1,11555,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564817,475491.00
05/06/2016 16:00,2,6.766,ALERT,218.48,363.69,59.991,1462564804,"201051344000582","219011344069620",26.88,45.00,0,299.67,427.11,184.1,175.8,0.849,390145.5,390145.5,34250,0,0,0,L,1122011218,0,124.72,124.27,0004,42,0,0,1,11556,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564819,475492.00
05/06/2016 16:00,2,6.742,ALERT,217.35,360.99,60.002,1462564804,"201051344000955","219011344069620",26.88,46.60,0,299.07,426.21,183.6,175.3,0.893,402046.3,402046.3,34188,0,0,0,L,1122011218,0,124.04,123.81,0004,42,0,0,1,11570,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564820,475493.00
05/06/2016 16:00,2,4.324,ACTIVE,214.64,414.79,59.986,1462564804,"274151322000094","219011344069620",36.64,56.50,0,379.02,436.73,160.2,152.7,0.628,539929.7,539929.7,24102,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564821,475494.00
05/06/2016 16:00,2,6.879,ALERT,219.39,367.30,59.986,1462564804,"201051344000579","219011344069620",26.92,48.30,0,299.67,505.56,187.6,179.1,0.910,402643.3,402643.3,9794,0,0,0,L,1122011218,0,124.72,124.72,0004,43,0,0,2,11546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564823,475495.00
05/06/2016 16:00,2,6.846,ALERT,216.90,359.18,59.991,1462564804,"201051344000890","219011344069620",26.66,49.50,0,299.67,422.90,184.7,176.3,0.835,399214.9,399214.9,34208,0,0,0,L,1122011218,0,124.49,122.91,0004,47,0,0,1,11568,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564825,475496.00
05/06/2016 16:00,2,6.676,ALERT,217.80,363.69,59.986,1462564804,"201051344000438","219011344069620",27.15,48.00,0,299.07,428.91,183.7,175.4,0.871,401350.5,401350.5,34216,0,0,0,L,1122011218,0,124.72,123.81,0004,46,0,0,1,11576,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564827,475497.00
05/06/2016 16:00,2,6.762,ALERT,217.13,362.49,59.965,1462564804,"201051344000417","219011344069620",26.56,49.00,0,298.17,434.93,181.8,173.6,0.866,394219.5,394219.5,34370,0,0,0,L,1122011218,0,124.04,123.59,0004,45,0,0,1,11561,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564828,475498.00
05/06/2016 16:00,2,6.424,ACTIVE,214.19,371.51,59.970,1462564804,"274151322000083","219011344069620",26.70,61.00,0,317.10,390.44,173.6,165.7,0.681,664979.2,664979.2,23193,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564829,475499.00
05/06/2016 16:00,2,6.773,ACTIVE,215.32,355.28,59.970,1462564804,"274151322000076","219011344069620",27.04,59.50,0,319.51,393.45,185.4,177.1,0.734,707721.2,707721.2,23193,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564830,475500.00
05/06/2016 16:00,2,6.869,ALERT,218.26,365.19,59.970,1462564804,"201051344000868","219011344069620",27.08,42.80,0,299.97,507.06,188.3,179.9,0.862,387985.2,387985.2,29445,0,0,0,L,1122011218,0,124.04,124.72,0004,39,0,0,1,11171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564832,475501.00
05/06/2016 16:00,2,6.777,ACTIVE,214.41,375.11,59.965,1462564804,"274151322000095","219011344069620",27.02,60.30,0,315.00,393.15,185.4,177.0,0.703,700541.6,700541.6,23096,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564833,475502.00
05/06/2016 16:00,2,6.916,ALERT,219.61,370.00,60.002,1462564804,"201051344000988","219011344069620",26.66,44.50,0,297.26,508.27,186.8,178.3,0.888,385289.6,385289.6,29740,0,0,0,L,1122011218,0,124.72,125.17,0004,40,0,0,2,11548,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564835,475503.00
05/06/2016 16:00,2,6.951,ALERT,218.03,363.09,60.007,1462564804,"201051344001025","219011344069620",26.90,47.80,0,298.77,429.82,189.4,180.9,0.857,399018.3,399018.3,34256,0,0,0,L,1122011218,0,124.27,124.04,0004,43,0,0,1,11558,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564837,475504.00
05/06/2016 16:00,2,6.877,ALERT,219.61,367.00,59.970,1462564804,"201051344000458","219011344069620",26.96,46.40,0,299.37,508.57,187.7,179.2,0.897,395980.0,395980.0,29662,0,0,0,L,1122011218,0,124.94,124.94,0004,41,0,0,2,11542,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564839,475505.00
05/06/2016 16:00,2,6.822,ALERT,220.06,370.30,59.959,1462564804,"201051344000853","219011344069620",27.31,43.80,0,299.07,510.37,188.7,180.2,0.906,394466.2,394466.2,29260,0,0,0,L,1122011218,0,125.40,125.17,0004,42,0,0,2,11547,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564840,475506.00
05/06/2016 16:00,2,6.783,ALERT,217.13,362.19,59.965,1462564804,"201051344000685","219011344069620",27.02,46.60,0,299.07,430.42,185.6,177.2,0.919,400862.4,400862.4,34093,0,0,0,L,1122011218,0,124.72,123.36,0004,43,0,0,1,11559,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564842,475507.00
05/06/2016 16:00,2,6.863,ALERT,218.48,364.59,59.959,1462564804,"201051344000917","219011344069620",26.84,45.80,0,298.47,422.90,186.6,178.1,0.884,397798.9,397798.9,34090,0,0,0,L,1122011218,0,124.49,124.27,0004,42,0,0,1,11567,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564844,475508.00
05/06/2016 16:00,2,6.834,ALERT,217.13,364.29,59.965,1462564804,"201051344001145","219011344069620",26.90,45.80,0,299.67,429.52,186.1,177.7,0.862,402990.2,402990.2,33952,0,0,0,L,1122011218,0,124.04,123.59,0004,44,0,0,1,11567,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564846,475509.00
05/06/2016 16:00,2,6.836,ALERT,218.71,365.80,59.975,1462564804,"201051344000651","219011344069620",26.92,46.00,0,298.47,427.41,186.4,178.0,0.844,395112.6,395112.6,34312,0,0,0,L,1122011218,0,125.40,123.81,0004,42,0,0,1,11566,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564848,475510.00
05/06/2016 16:00,2,6.246,ACTIVE,214.64,364.89,59.954,1462564804,"274151322000088","219011344069620",25.74,53.80,0,311.99,387.44,162.7,155.1,0.623,643371.8,643371.8,22868,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564849,475511.00
05/06/2016 16:00,2,4.232,ACTIVE,215.54,418.09,59.981,1462564804,"274151322000068","219011344069620",37.53,57.70,0,375.71,438.83,161.4,153.8,0.623,539643.4,539643.4,24310,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564850,475512.00
05/06/2016 16:00,2,6.752,ALERT,218.03,363.39,59.912,1462564804,"201051344001135","219011344069620",27.08,46.20,0,298.77,428.91,185.0,176.7,0.857,391306.4,391306.4,34262,0,0,0,L,1122011218,0,124.72,123.81,0004,44,0,0,1,11556,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564851,475513.00
05/06/2016 16:00,2,6.846,ALERT,217.58,365.19,59.965,1462564804,"201051344000594","219011344069620",27.02,50.20,0,299.37,509.77,187.2,178.8,0.875,399435.9,399435.9,29704,0,0,0,L,1122011218,0,124.04,123.81,0004,44,0,0,2,11539,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564853,475514.00
05/06/2016 16:00,2,6.795,ALERT,218.26,363.99,59.991,1462564804,"201051344001203","219011344069620",27.17,46.20,0,299.07,431.62,187.1,178.6,0.871,398069.9,398069.9,34271,0,0,0,L,1122011218,0,125.17,123.81,0004,42,0,0,1,11568,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564855,475515.00
05/06/2016 16:00,2,6.277,ACTIVE,214.64,373.31,59.965,1462564804,"274151322000054","219011344069620",25.98,55.50,0,316.50,389.84,165.2,157.5,0.628,657368.6,657368.6,22898,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564856,475516.00
05/06/2016 16:00,2,6.875,ALERT,218.26,365.19,59.949,1462564804,"201051344000867","219011344069620",26.92,46.40,0,299.07,516.38,187.2,178.8,0.866,387274.2,387274.2,29705,0,0,0,L,1122011218,0,124.49,124.27,0004,41,0,0,1,11170,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564858,475517.00
05/06/2016 16:00,2,6.615,ALERT,218.48,364.89,59.959,1462564804,"201051344001093","219011344069620",27.31,45.00,0,299.37,427.71,183.1,174.8,0.840,396794.5,396794.5,34141,0,0,0,L,1122011218,0,124.72,124.04,0004,43,0,0,1,11568,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564859,475518.00
05/06/2016 16:00,2,6.914,ALERT,219.16,367.30,59.975,1462564804,"201051344000900","219011344069620",27.35,43.40,0,299.37,508.87,191.7,183.1,0.866,402751.9,402751.9,29088,0,0,0,L,1122011218,0,124.94,124.72,0004,40,0,0,2,11552,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564861,475519.00
05/06/2016 16:00,2,6.754,ALERT,219.16,367.60,59.965,1462564804,"201051344000648","219011344069620",26.88,45.30,0,299.07,506.46,183.8,175.5,0.853,395089.4,395089.4,29390,0,0,0,L,1122011218,0,124.27,125.17,0004,42,0,0,2,11544,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564863,475520.00
05/06/2016 16:00,2,6.742,ALERT,219.39,366.70,59.981,1462564804,"201051344000569","219011344069620",27.53,43.80,0,299.67,508.87,187.8,179.3,0.862,403971.3,403971.3,29027,0,0,0,L,1122011218,0,124.27,125.17,0004,39,0,0,2,11545,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564865,475521.00
05/06/2016 16:00,2,6.807,ALERT,219.61,367.30,59.970,1462564804,"201051344000983","219011344069620",27.41,45.30,0,299.97,532.61,188.9,180.4,0.879,395594.7,395594.7,29495,0,0,0,L,1122011218,0,124.94,124.72,0400,42,0,0,2,11545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564867,475522.00
05/06/2016 16:00,2,6.824,ALERT,219.61,367.30,59.959,1462564804,"201051344001158","219011344069620",26.74,46.20,0,298.47,504.66,184.7,176.4,0.857,390148.9,390148.9,29759,0,0,0,L,1122011218,0,124.49,124.72,0004,44,0,0,2,11551,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564868,475523.00
05/06/2016 16:00,2,6.785,ALERT,219.61,368.80,59.965,1462564804,"201051344000576","219011344069620",27.12,44.00,0,299.37,502.86,186.3,177.9,0.862,397031.1,397031.1,29170,0,0,0,L,1122011218,0,124.72,124.72,0004,40,0,0,1,11175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564870,475524.00
