ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 16:00,2,6.273,ACTIVE,214.64,370.00,59.965,1462564804,"274151322000087","219011344069620",25.58,62.80,0,317.40,387.44,162.5,154.9,0.605,631260.7,631260.7,22977,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462564871,475525.00
05/06/2016 16:15,2,6.545,ACTIVE,219.39,366.40,59.975,1462565703,"201051344000645","219011344069620",26.62,46.20,0,343.85,409.08,176.4,168.3,0.795,396713.1,396713.1,29311,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565705,475526.00
05/06/2016 16:15,2,5.955,ACTIVE,215.32,355.28,59.954,1462565703,"274151322000085","219011344069620",25.41,55.50,0,338.44,386.53,153.2,146.0,0.592,659728.7,659728.7,22907,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565705,475527.00
05/06/2016 16:15,2,6.393,ACTIVE,218.48,365.49,59.970,1462565703,"201051344000633","219011344069620",27.31,48.30,0,342.35,408.48,176.8,168.7,0.835,387647.4,387647.4,29780,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565706,475528.00
05/06/2016 16:15,2,6.377,ACTIVE,219.84,367.60,59.965,1462565703,"201051344000469","219011344069620",27.65,42.00,0,342.35,410.58,178.7,170.5,0.849,388991.4,388991.4,29722,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565707,475529.00
05/06/2016 16:15,2,6.479,ACTIVE,216.90,361.89,59.965,1462565703,"201051344000646","219011344069620",26.80,47.80,0,336.64,405.17,175.7,167.7,0.831,392919.7,392919.7,34281,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565708,475530.00
05/06/2016 16:15,2,6.004,ACTIVE,215.09,358.28,59.959,1462565703,"274151322000052","219011344069620",26.92,59.80,0,337.54,388.94,163.5,155.9,0.641,671006.4,671006.4,23128,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565709,475531.00
05/06/2016 16:15,2,6.619,ACTIVE,218.26,363.39,59.954,1462565703,"201051344000585","219011344069620",27.15,46.00,0,336.34,405.17,181.9,173.7,0.849,399200.1,399200.1,34285,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565710,475532.00
05/06/2016 16:15,2,6.371,ACTIVE,216.67,360.99,59.954,1462565703,"201051344001230","219011344069620",27.10,47.50,0,337.54,404.87,174.6,166.6,0.813,396633.0,396633.0,34079,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565711,475533.00
05/06/2016 16:15,2,6.424,ACTIVE,218.03,364.29,59.954,1462565703,"201051344000582","219011344069620",26.84,46.40,0,336.04,404.87,174.6,166.6,0.795,390188.1,390188.1,34252,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565712,475534.00
05/06/2016 16:15,2,6.299,ACTIVE,217.13,360.08,59.965,1462565703,"201051344000955","219011344069620",27.29,47.30,0,337.24,404.27,174.0,166.1,0.818,402088.7,402088.7,34190,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565713,475535.00
05/06/2016 16:15,2,3.977,ACTIVE,214.87,406.07,59.965,1462565703,"274151322000094","219011344069620",37.55,55.50,0,378.42,438.53,152.3,145.1,0.601,539966.5,539966.5,24103,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565714,475536.00
05/06/2016 16:15,2,6.447,ACTIVE,219.84,366.70,59.975,1462565703,"201051344000579","219011344069620",27.23,49.30,0,342.65,410.58,177.9,169.8,0.840,402686.6,402686.6,9796,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565714,475537.00
05/06/2016 16:15,2,6.479,ACTIVE,216.90,362.49,59.954,1462565703,"201051344000890","219011344069620",26.72,50.00,0,336.34,404.87,175.4,167.3,0.809,399257.5,399257.5,34210,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565715,475538.00
05/06/2016 16:15,2,6.344,ACTIVE,217.80,363.09,59.959,1462565703,"201051344000438","219011344069620",27.08,48.30,0,336.64,403.67,174.1,166.1,0.831,401392.7,401392.7,34218,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565716,475539.00
05/06/2016 16:15,2,6.348,ACTIVE,217.13,360.69,59.954,1462565703,"201051344000417","219011344069620",26.78,50.00,0,336.94,403.37,172.2,164.3,0.813,394261.3,394261.3,34372,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565717,475540.00
05/06/2016 16:15,2,6.104,ACTIVE,214.41,370.60,59.949,1462565703,"274151322000083","219011344069620",26.62,61.30,0,336.94,388.64,164.5,156.8,0.654,665019.0,665019.0,23194,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565718,475541.00
05/06/2016 16:15,2,6.328,ACTIVE,215.32,368.50,59.933,1462565703,"274151322000076","219011344069620",27.41,59.50,0,337.54,391.94,175.6,167.6,0.698,707763.7,707763.7,23194,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565719,475542.00
05/06/2016 16:15,2,6.408,ACTIVE,218.26,364.29,59.949,1462565703,"201051344000868","219011344069620",27.41,43.60,0,338.44,408.48,178.0,169.8,0.809,388028.4,388028.4,29447,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565720,475543.00
05/06/2016 16:15,2,6.391,ACTIVE,214.87,357.68,59.954,1462565703,"274151322000095","219011344069620",27.21,59.50,0,337.24,391.34,175.8,167.7,0.663,700584.1,700584.1,23097,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565721,475544.00
05/06/2016 16:15,2,6.465,ACTIVE,219.84,367.30,59.986,1462565703,"201051344000988","219011344069620",27.00,46.00,0,340.85,409.98,176.7,168.7,0.822,385332.3,385332.3,29742,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565722,475545.00
05/06/2016 16:15,2,6.568,ACTIVE,218.03,360.99,59.959,1462565703,"201051344001025","219011344069620",26.98,48.00,0,336.34,404.57,179.4,171.2,0.809,399061.7,399061.7,34258,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565723,475546.00
05/06/2016 16:15,2,6.469,ACTIVE,219.61,366.70,59.959,1462565703,"201051344000458","219011344069620",27.12,47.00,0,343.55,411.48,177.6,169.5,0.826,396023.0,396023.0,29664,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565724,475547.00
05/06/2016 16:15,2,6.424,ACTIVE,220.06,366.40,59.928,1462565703,"201051344000853","219011344069620",27.41,44.80,0,342.35,409.98,178.3,170.2,0.849,394509.3,394509.3,29262,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565725,475548.00
05/06/2016 16:15,2,6.486,ACTIVE,216.90,362.79,59.949,1462565703,"201051344000685","219011344069620",26.70,47.00,0,336.64,404.87,175.3,167.2,0.857,400904.8,400904.8,34095,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565726,475549.00
05/06/2016 16:15,2,6.453,ACTIVE,217.80,363.99,59.959,1462565703,"201051344000917","219011344069620",26.98,46.60,0,336.04,404.27,176.4,168.4,0.826,397841.5,397841.5,34092,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565726,475550.00
05/06/2016 16:15,2,6.365,ACTIVE,217.13,361.89,59.965,1462565703,"201051344001145","219011344069620",27.33,46.60,0,336.64,403.97,176.2,168.2,0.809,403032.6,403032.6,33954,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565727,475551.00
05/06/2016 16:15,2,6.439,ACTIVE,218.26,363.39,59.949,1462565703,"201051344000651","219011344069620",27.00,46.20,0,337.54,404.27,176.1,168.0,0.804,395155.0,395155.0,34314,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565728,475552.00
05/06/2016 16:15,2,5.936,ACTIVE,214.87,369.40,59.986,1462565703,"274151322000088","219011344069620",25.50,53.50,0,337.54,386.53,153.2,145.9,0.579,643408.7,643408.7,22869,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565729,475553.00
05/06/2016 16:15,2,4.117,ACTIVE,215.54,400.96,59.954,1462565703,"274151322000068","219011344069620",36.40,56.00,0,376.92,439.13,151.1,143.9,0.583,539679.9,539679.9,24311,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565730,475554.00
05/06/2016 16:15,2,6.436,ACTIVE,217.80,362.19,59.986,1462565703,"201051344001135","219011344069620",27.00,46.40,0,336.34,403.37,175.9,167.8,0.813,391348.6,391348.6,34264,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565731,475555.00
05/06/2016 16:15,2,6.527,ACTIVE,217.80,365.19,59.959,1462565703,"201051344000594","219011344069620",26.88,50.60,0,334.54,405.17,177.6,169.5,0.822,399478.6,399478.6,29706,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565732,475556.00
05/06/2016 16:15,2,6.449,ACTIVE,218.03,362.49,59.970,1462565703,"201051344001203","219011344069620",27.15,47.00,0,337.84,404.57,177.4,169.3,0.822,398112.5,398112.5,34273,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565733,475557.00
05/06/2016 16:15,2,5.992,ACTIVE,214.64,355.88,59.938,1462565703,"274151322000054","219011344069620",25.74,55.30,0,337.54,388.34,156.2,148.8,0.592,657406.0,657406.0,22899,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565734,475558.00
05/06/2016 16:15,2,6.555,ACTIVE,218.48,364.29,59.949,1462565703,"201051344000867","219011344069620",26.70,46.80,0,337.84,404.87,177.2,169.1,0.813,387316.7,387316.7,29707,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565734,475559.00
05/06/2016 16:15,2,6.131,ACTIVE,218.26,363.09,59.959,1462565703,"201051344001093","219011344069620",27.81,45.30,0,336.64,403.97,172.6,164.6,0.787,396835.9,396835.9,34143,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565735,475560.00
05/06/2016 16:15,2,6.572,ACTIVE,219.39,368.20,59.975,1462565703,"201051344000900","219011344069620",27.21,43.60,0,342.65,411.18,181.2,173.0,0.818,402795.2,402795.2,29090,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565736,475561.00
05/06/2016 16:15,2,6.354,ACTIVE,219.16,367.00,59.959,1462565703,"201051344000648","219011344069620",27.06,46.40,0,343.25,409.68,174.0,166.1,0.809,395130.9,395130.9,29392,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565737,475562.00
05/06/2016 16:15,2,6.416,ACTIVE,219.39,365.19,59.959,1462565703,"201051344000569","219011344069620",27.39,44.00,0,342.95,410.88,178.0,169.9,0.826,404013.7,404013.7,29029,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565738,475563.00
05/06/2016 16:15,2,6.533,ACTIVE,219.61,366.10,59.949,1462565703,"201051344000983","219011344069620",27.08,46.20,0,342.35,410.58,179.1,171.0,0.840,395637.3,395637.3,29497,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565739,475564.00
05/06/2016 16:15,2,6.486,ACTIVE,219.61,366.10,59.933,1462565703,"201051344001158","219011344069620",26.60,47.00,0,343.25,409.38,174.7,166.7,0.822,390190.6,390190.6,29761,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565740,475565.00
05/06/2016 16:15,2,6.443,ACTIVE,219.39,366.10,59.970,1462565703,"201051344000576","219011344069620",26.92,45.30,0,342.35,410.58,175.7,167.7,0.813,397073.0,397073.0,29172,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565741,475566.00
05/06/2016 16:15,2,6.000,ACTIVE,214.87,360.38,59.959,1462565703,"274151322000087","219011344069620",25.29,61.00,0,337.84,385.93,153.6,146.3,0.575,631297.2,631297.2,22978,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462565742,475567.00
05/06/2016 16:30,2,6.018,ACTIVE,218.71,363.09,59.975,1462566603,"201051344000645","219011344069620",26.60,46.40,0,343.25,406.07,162.1,154.5,0.738,396753.1,396753.1,29312,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566605,475568.00
05/06/2016 16:30,2,5.473,ACTIVE,214.41,356.48,59.986,1462566603,"274151322000085","219011344069620",25.39,54.30,0,338.14,384.13,140.8,134.0,0.544,659763.4,659763.4,22908,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566605,475569.00
05/06/2016 16:30,2,5.967,ACTIVE,217.80,363.99,59.991,1462566603,"201051344000633","219011344069620",26.98,47.80,0,338.44,405.17,163.0,155.4,0.773,387687.6,387687.6,29781,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566606,475570.00
05/06/2016 16:30,2,5.936,ACTIVE,218.71,364.59,60.034,1462566603,"201051344000469","219011344069620",27.31,42.30,0,342.95,408.18,164.2,156.6,0.773,389031.9,389031.9,29723,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566607,475571.00
05/06/2016 16:30,2,5.912,ACTIVE,216.45,359.18,59.986,1462566603,"201051344000646","219011344069620",27.10,48.00,0,336.94,402.77,162.2,154.7,0.765,392959.6,392959.6,34282,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566608,475572.00
05/06/2016 16:30,2,5.514,ACTIVE,214.19,360.69,59.991,1462566603,"274151322000052","219011344069620",26.90,59.50,0,336.64,386.23,150.2,143.1,0.583,671043.6,671043.6,23129,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566609,475573.00
05/06/2016 16:30,2,6.129,ACTIVE,217.80,360.38,59.970,1462566603,"201051344000585","219011344069620",27.00,46.60,0,336.04,401.26,167.6,159.8,0.782,399241.4,399241.4,34286,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566610,475574.00
05/06/2016 16:30,2,5.770,ACTIVE,216.22,359.18,59.949,1462566603,"201051344001230","219011344069620",27.37,47.00,0,337.84,400.96,160.1,152.6,0.751,396672.7,396672.7,34080,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566611,475575.00
05/06/2016 16:30,2,5.857,ACTIVE,217.58,361.29,59.996,1462566603,"201051344000582","219011344069620",26.94,46.40,0,336.94,402.16,159.9,152.5,0.725,390227.8,390227.8,34253,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566612,475576.00
05/06/2016 16:30,2,5.816,ACTIVE,216.45,359.48,59.996,1462566603,"201051344000955","219011344069620",26.92,48.00,0,338.44,401.26,158.6,151.1,0.756,402128.1,402128.1,34191,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566613,475577.00
05/06/2016 16:30,2,3.648,ACTIVE,214.19,409.98,60.028,1462566603,"274151322000094","219011344069620",37.05,55.30,0,379.32,434.63,137.3,130.6,0.539,540000.7,540000.7,24104,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566614,475578.00
05/06/2016 16:30,2,5.869,ACTIVE,218.93,362.79,60.002,1462566603,"201051344000579","219011344069620",27.27,49.50,0,343.55,406.67,162.2,154.6,0.765,402726.9,402726.9,9797,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566615,475579.00
05/06/2016 16:30,2,5.863,ACTIVE,216.45,360.08,59.986,1462566603,"201051344000890","219011344069620",26.88,50.40,0,337.54,401.56,159.7,152.2,0.725,399297.2,399297.2,34211,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566616,475580.00
05/06/2016 16:30,2,5.717,ACTIVE,217.13,361.29,60.028,1462566603,"201051344000438","219011344069620",27.31,48.50,0,336.64,401.26,158.2,150.8,0.756,401432.2,401432.2,34219,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566617,475581.00
05/06/2016 16:30,2,5.816,ACTIVE,216.45,359.48,59.991,1462566603,"201051344000417","219011344069620",26.60,50.20,0,337.54,401.86,156.7,149.3,0.747,394300.3,394300.3,34373,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566618,475582.00
05/06/2016 16:30,2,5.543,ACTIVE,214.19,360.38,59.996,1462566603,"274151322000083","219011344069620",26.66,59.80,0,336.94,385.63,149.6,142.5,0.592,665056.3,665056.3,23195,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566619,475583.00
05/06/2016 16:30,2,5.764,ACTIVE,215.09,370.90,59.996,1462566603,"274151322000076","219011344069620",27.33,58.00,0,338.44,389.54,159.5,152.1,0.632,707803.5,707803.5,23195,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566620,475584.00
05/06/2016 16:30,2,5.863,ACTIVE,217.35,360.99,59.986,1462566603,"201051344000868","219011344069620",27.27,44.50,0,337.84,402.16,162.0,154.5,0.742,388068.8,388068.8,29448,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566621,475585.00
05/06/2016 16:30,2,5.818,ACTIVE,213.96,352.87,60.012,1462566603,"274151322000095","219011344069620",27.15,57.70,0,337.24,388.34,160.0,152.5,0.601,700624.1,700624.1,23098,0,0,0,L,1151911521,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566622,475586.00
05/06/2016 16:30,2,5.902,ACTIVE,218.71,363.99,59.996,1462566603,"201051344000988","219011344069620",26.82,45.80,0,342.35,407.27,160.3,152.8,0.760,385372.4,385372.4,29743,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566623,475587.00
05/06/2016 16:30,2,5.916,ACTIVE,217.35,359.18,59.965,1462566603,"201051344001025","219011344069620",27.29,48.30,0,336.94,401.86,163.4,155.8,0.742,399102.5,399102.5,34259,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566623,475588.00
05/06/2016 16:30,2,5.848,ACTIVE,218.71,363.39,59.965,1462566603,"201051344000458","219011344069620",27.17,47.50,0,343.25,406.97,160.9,153.4,0.773,396063.2,396063.2,29665,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566624,475589.00
05/06/2016 16:30,2,5.949,ACTIVE,219.16,364.29,59.986,1462566603,"201051344000853","219011344069620",26.86,45.00,0,343.55,406.97,161.8,154.3,0.769,394549.7,394549.7,29263,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566625,475590.00
05/06/2016 16:30,2,5.799,ACTIVE,216.45,359.78,59.991,1462566603,"201051344000685","219011344069620",27.12,47.30,0,337.84,401.26,159.2,151.8,0.778,400944.7,400944.7,34096,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566626,475591.00
05/06/2016 16:30,2,5.828,ACTIVE,217.35,361.89,59.965,1462566603,"201051344000917","219011344069620",27.17,47.00,0,335.14,401.26,160.4,152.9,0.747,397881.6,397881.6,34093,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566627,475592.00
05/06/2016 16:30,2,5.875,ACTIVE,216.22,360.69,59.991,1462566603,"201051344001145","219011344069620",26.92,47.30,0,337.54,401.26,160.1,152.6,0.742,403072.7,403072.7,33955,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566628,475593.00
05/06/2016 16:30,2,5.900,ACTIVE,217.80,361.89,59.991,1462566603,"201051344000651","219011344069620",26.74,46.80,0,337.84,401.26,159.8,152.3,0.734,395195.0,395195.0,34315,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566629,475594.00
05/06/2016 16:30,2,5.328,ACTIVE,213.96,350.17,59.954,1462566603,"274151322000088","219011344069620",25.74,52.50,0,337.54,383.83,138.8,132.1,0.526,643443.5,643443.5,22870,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566630,475595.00
05/06/2016 16:30,2,3.697,ACTIVE,214.87,407.27,59.986,1462566603,"274151322000068","219011344069620",36.60,56.00,0,375.41,440.04,136.8,130.1,0.526,539714.2,539714.2,24312,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566631,475596.00
05/06/2016 16:30,2,5.756,ACTIVE,216.90,357.68,59.981,1462566603,"201051344001135","219011344069620",27.33,47.50,0,337.24,401.56,159.5,152.0,0.734,391388.5,391388.5,34265,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566632,475597.00
05/06/2016 16:30,2,5.885,ACTIVE,216.90,361.59,59.991,1462566603,"201051344000594","219011344069620",27.02,50.40,0,336.34,402.16,161.1,153.5,0.760,399518.9,399518.9,29707,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566632,475598.00
05/06/2016 16:30,2,5.844,ACTIVE,217.35,361.89,59.986,1462566603,"201051344001203","219011344069620",27.17,47.00,0,337.24,400.96,160.8,153.3,0.756,398152.7,398152.7,34274,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566633,475599.00
05/06/2016 16:30,2,5.422,ACTIVE,213.96,355.88,59.949,1462566603,"274151322000054","219011344069620",25.74,54.80,0,337.84,385.33,141.3,134.5,0.539,657441.4,657441.4,22900,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566634,475600.00
05/06/2016 16:30,2,5.910,ACTIVE,217.58,361.29,59.975,1462566603,"201051344000867","219011344069620",26.94,47.50,0,338.14,401.26,161.2,153.6,0.742,387357.0,387357.0,29708,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566635,475601.00
05/06/2016 16:30,2,5.600,ACTIVE,217.35,360.08,59.949,1462566603,"201051344001093","219011344069620",27.57,45.50,0,337.24,400.06,156.4,149.0,0.725,396875.1,396875.1,34144,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566636,475602.00
05/06/2016 16:30,2,5.943,ACTIVE,218.26,363.09,59.991,1462566603,"201051344000900","219011344069620",27.23,44.00,0,342.05,408.18,164.1,156.5,0.742,402836.2,402836.2,29091,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566637,475603.00
05/06/2016 16:30,2,5.773,ACTIVE,218.03,363.99,59.938,1462566603,"201051344000648","219011344069620",26.90,46.60,0,343.25,406.37,157.3,149.9,0.734,395170.4,395170.4,29393,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566638,475604.00
05/06/2016 16:30,2,5.818,ACTIVE,218.26,361.89,59.996,1462566603,"201051344000569","219011344069620",27.25,44.50,0,339.04,406.67,160.6,153.1,0.756,404054.0,404054.0,29030,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566639,475605.00
05/06/2016 16:30,2,5.912,ACTIVE,218.48,363.69,59.981,1462566603,"201051344000983","219011344069620",27.00,46.40,0,342.35,406.67,161.6,154.0,0.769,395677.9,395677.9,29498,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566640,475606.00
05/06/2016 16:30,2,5.859,ACTIVE,218.26,362.19,59.986,1462566603,"201051344001158","219011344069620",26.66,47.00,0,342.65,406.07,158.2,150.8,0.747,390230.3,390230.3,29762,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566641,475607.00
05/06/2016 16:30,2,5.783,ACTIVE,218.48,363.39,59.970,1462566603,"201051344000576","219011344069620",27.00,45.00,0,342.95,406.97,158.3,150.9,0.738,397112.7,397112.7,29173,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566642,475608.00
05/06/2016 16:30,2,5.340,ACTIVE,213.96,350.77,59.954,1462566603,"274151322000087","219011344069620",25.76,60.50,0,334.84,384.13,139.2,132.5,0.517,631332.2,631332.2,22979,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462566643,475609.00
05/06/2016 16:45,2,4.908,ACTIVE,217.80,359.78,59.938,1462567503,"201051344000645","219011344069620",27.35,45.50,0,339.04,397.96,136.0,129.3,0.628,396788.0,396788.0,29313,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567504,475610.00
05/06/2016 16:45,2,4.477,ACTIVE,214.19,348.36,59.965,1462567503,"274151322000085","219011344069620",26.08,53.00,0,335.14,377.52,118.3,112.2,0.455,659793.6,659793.6,22909,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567505,475611.00
05/06/2016 16:45,2,4.994,ACTIVE,217.13,359.78,59.928,1462567503,"201051344000633","219011344069620",27.35,46.40,0,337.54,398.26,138.4,131.6,0.658,387722.6,387722.6,29782,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567506,475612.00
05/06/2016 16:45,2,4.930,ACTIVE,218.03,361.29,59.970,1462567503,"201051344000469","219011344069620",27.91,41.50,0,338.44,401.56,139.3,132.6,0.672,389067.1,389067.1,29724,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567507,475613.00
05/06/2016 16:45,2,4.932,ACTIVE,215.54,357.08,59.949,1462567503,"201051344000646","219011344069620",27.61,46.60,0,335.74,397.96,137.9,131.2,0.663,392994.4,392994.4,34283,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567508,475614.00
05/06/2016 16:45,2,4.627,ACTIVE,213.74,355.88,59.959,1462567503,"274151322000052","219011344069620",27.31,56.80,0,333.93,379.92,127.8,121.5,0.504,671075.7,671075.7,23130,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567509,475615.00
05/06/2016 16:45,2,5.174,ACTIVE,216.90,358.28,59.965,1462567503,"201051344000585","219011344069620",27.61,45.00,0,336.64,398.56,144.7,137.7,0.676,399277.6,399277.6,34287,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567509,475616.00
05/06/2016 16:45,2,4.941,ACTIVE,215.77,356.18,59.965,1462567503,"201051344001230","219011344069620",27.47,45.00,0,334.54,395.55,137.5,130.8,0.645,396707.0,396707.0,34081,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567510,475617.00
05/06/2016 16:45,2,4.973,ACTIVE,216.90,358.58,59.965,1462567503,"201051344000582","219011344069620",27.47,44.80,0,337.24,397.66,138.3,131.6,0.641,390262.2,390262.2,34254,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567511,475618.00
05/06/2016 16:45,2,4.939,ACTIVE,215.77,355.58,59.954,1462567503,"201051344000955","219011344069620",27.47,46.20,0,335.14,396.15,137.4,130.7,0.654,402162.3,402162.3,34192,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567512,475619.00
05/06/2016 16:45,2,2.922,ACTIVE,213.96,422.60,59.959,1462567503,"274151322000094","219011344069620",38.96,53.80,0,378.12,434.93,115.4,109.5,0.451,540030.0,540030.0,24105,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567513,475620.00
05/06/2016 16:45,2,5.131,ACTIVE,217.80,360.99,59.959,1462567503,"201051344000579","219011344069620",27.45,47.80,0,339.65,398.26,142.6,135.7,0.676,402762.1,402762.1,9798,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567514,475621.00
05/06/2016 16:45,2,5.070,ACTIVE,215.77,356.18,59.965,1462567503,"201051344000890","219011344069620",27.25,48.50,0,337.54,397.05,139.9,133.1,0.645,399331.7,399331.7,34212,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567515,475622.00
05/06/2016 16:45,2,4.984,ACTIVE,216.45,356.18,60.007,1462567503,"201051344000438","219011344069620",27.57,47.30,0,337.24,397.35,139.2,132.4,0.667,401466.4,401466.4,34220,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567516,475623.00
05/06/2016 16:45,2,4.977,ACTIVE,216.00,356.78,59.970,1462567503,"201051344000417","219011344069620",27.47,48.30,0,335.74,396.15,138.5,131.7,0.658,394334.2,394334.2,34374,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567517,475624.00
05/06/2016 16:45,2,4.805,ACTIVE,213.51,362.49,59.970,1462567503,"274151322000083","219011344069620",27.10,56.80,0,333.03,378.42,131.9,125.4,0.526,665088.6,665088.6,23196,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567518,475625.00
05/06/2016 16:45,2,4.982,ACTIVE,214.64,360.38,59.949,1462567503,"274151322000076","219011344069620",27.81,55.50,0,335.74,381.73,140.3,133.5,0.557,707838.0,707838.0,23196,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567519,475626.00
05/06/2016 16:45,2,5.141,ACTIVE,216.90,358.88,59.954,1462567503,"201051344000868","219011344069620",27.69,42.80,0,337.54,397.96,144.2,137.3,0.654,388103.9,388103.9,29449,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567520,475627.00
05/06/2016 16:45,2,5.061,ACTIVE,213.74,350.77,59.959,1462567503,"274151322000095","219011344069620",27.69,55.00,0,332.43,381.12,141.7,134.9,0.535,700658.7,700658.7,23099,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567521,475628.00
05/06/2016 16:45,2,5.135,ACTIVE,218.03,361.29,59.970,1462567503,"201051344000988","219011344069620",27.51,44.80,0,338.74,400.96,143.1,136.2,0.672,385407.2,385407.2,29744,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567522,475629.00
05/06/2016 16:45,2,5.170,ACTIVE,216.67,356.18,59.970,1462567503,"201051344001025","219011344069620",27.79,46.80,0,338.14,398.26,145.4,138.4,0.658,399138.0,399138.0,34260,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567522,475630.00
05/06/2016 16:45,2,5.111,ACTIVE,218.26,360.99,59.970,1462567503,"201051344000458","219011344069620",27.83,46.20,0,339.34,398.26,144.1,137.1,0.703,396098.2,396098.2,29666,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567523,475631.00
05/06/2016 16:45,2,5.168,ACTIVE,218.48,362.49,59.928,1462567503,"201051344000853","219011344069620",27.71,44.00,0,340.55,402.16,145.0,138.0,0.689,394584.9,394584.9,29264,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567524,475632.00
05/06/2016 16:45,2,5.113,ACTIVE,216.00,357.38,59.959,1462567503,"201051344000685","219011344069620",27.57,46.00,0,338.14,397.35,142.9,136.0,0.698,400979.3,400979.3,34097,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567525,475633.00
05/06/2016 16:45,2,5.150,ACTIVE,216.90,358.28,59.965,1462567503,"201051344000917","219011344069620",27.61,46.20,0,337.84,397.05,144.1,137.1,0.685,397916.5,397916.5,34094,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567526,475634.00
05/06/2016 16:45,2,5.145,ACTIVE,216.22,357.38,59.938,1462567503,"201051344001145","219011344069620",27.65,45.80,0,338.44,397.05,144.1,137.1,0.676,403107.5,403107.5,33956,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567527,475635.00
05/06/2016 16:45,2,5.127,ACTIVE,217.35,360.99,59.928,1462567503,"201051344000651","219011344069620",27.71,45.50,0,337.54,397.05,143.8,136.9,0.667,395229.8,395229.8,34316,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567528,475636.00
05/06/2016 16:45,2,4.660,ACTIVE,213.74,348.06,59.954,1462567503,"274151322000088","219011344069620",26.44,51.00,0,334.24,377.52,124.7,118.4,0.473,643473.6,643473.6,22871,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567529,475637.00
05/06/2016 16:45,2,3.211,ACTIVE,214.87,407.27,59.944,1462567503,"274151322000068","219011344069620",37.35,54.50,0,380.22,434.93,121.7,115.5,0.473,539743.7,539743.7,24313,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567530,475638.00
05/06/2016 16:45,2,5.221,ACTIVE,216.67,356.78,59.954,1462567503,"201051344001135","219011344069620",27.31,46.00,0,337.84,397.35,144.4,137.5,0.672,391423.2,391423.2,34266,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567531,475639.00
05/06/2016 16:45,2,5.254,ACTIVE,216.67,358.58,59.970,1462567503,"201051344000594","219011344069620",27.61,49.00,0,337.84,398.86,146.9,139.8,0.685,399554.0,399554.0,29708,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567531,475640.00
05/06/2016 16:45,2,5.246,ACTIVE,216.90,358.28,59.933,1462567503,"201051344001203","219011344069620",27.55,45.80,0,338.44,397.35,146.3,139.3,0.685,398187.7,398187.7,34275,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567532,475641.00
05/06/2016 16:45,2,4.812,ACTIVE,214.19,349.56,59.996,1462567503,"274151322000054","219011344069620",26.36,52.80,0,333.63,377.82,128.5,122.1,0.495,657472.0,657472.0,22901,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567533,475642.00
05/06/2016 16:45,2,5.291,ACTIVE,217.35,360.69,59.991,1462567503,"201051344000867","219011344069620",27.67,46.80,0,337.84,397.05,148.3,141.2,0.685,387392.1,387392.1,29709,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567534,475643.00
05/06/2016 16:45,2,5.070,ACTIVE,217.13,358.88,59.970,1462567503,"201051344001093","219011344069620",27.85,44.30,0,337.84,396.15,142.9,136.0,0.663,396908.9,396908.9,34145,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567535,475644.00
05/06/2016 16:45,2,5.410,ACTIVE,217.80,361.59,59.965,1462567503,"201051344000900","219011344069620",27.69,43.80,0,337.84,398.56,151.8,144.5,0.698,402871.9,402871.9,29092,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567536,475645.00
05/06/2016 16:45,2,5.254,ACTIVE,217.80,361.59,59.970,1462567503,"201051344000648","219011344069620",27.53,45.00,0,338.44,397.66,146.6,139.6,0.685,395204.7,395204.7,29394,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567537,475646.00
05/06/2016 16:45,2,5.373,ACTIVE,218.03,361.29,59.965,1462567503,"201051344000569","219011344069620",27.67,43.40,0,337.54,397.96,150.6,143.5,0.707,404089.0,404089.0,29031,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567538,475647.00
05/06/2016 16:45,2,5.381,ACTIVE,218.26,361.89,59.959,1462567503,"201051344000983","219011344069620",27.93,45.30,0,337.54,397.96,152.1,144.9,0.725,395713.3,395713.3,29499,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567539,475648.00
05/06/2016 16:45,2,5.402,ACTIVE,218.26,361.89,59.965,1462567503,"201051344001158","219011344069620",27.35,46.20,0,338.44,396.75,149.6,142.5,0.698,390264.9,390264.9,29763,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567540,475649.00
05/06/2016 16:45,2,5.363,ACTIVE,218.26,363.09,59.965,1462567503,"201051344000576","219011344069620",27.55,44.00,0,338.14,399.76,149.6,142.5,0.689,397147.3,397147.3,29174,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567541,475650.00
05/06/2016 16:45,2,4.951,ACTIVE,214.19,349.26,59.959,1462567503,"274151322000087","219011344069620",26.20,58.30,0,333.93,378.72,131.4,124.9,0.486,631362.5,631362.5,22980,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462567542,475651.00
05/06/2016 17:00,2,4.389,ACTIVE,217.58,358.58,60.028,1462568403,"201051344000645","219011344069620",27.53,43.80,0,319.81,396.15,122.4,116.2,0.570,396815.1,396815.1,29314,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568405,475652.00
05/06/2016 17:00,2,4.006,ACTIVE,214.19,357.68,59.981,1462568403,"274151322000085","219011344069620",26.24,50.60,0,329.13,380.22,106.4,100.8,0.402,659817.1,659817.1,22910,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568405,475653.00
05/06/2016 17:00,2,4.479,ACTIVE,216.90,357.98,60.012,1462568403,"201051344000633","219011344069620",27.33,45.80,0,320.71,396.15,123.9,117.7,0.601,387749.9,387749.9,29783,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568406,475654.00
05/06/2016 17:00,2,4.359,ACTIVE,217.58,358.28,59.981,1462568403,"201051344000469","219011344069620",28.21,40.80,0,317.40,397.96,124.5,118.3,0.588,389094.5,389094.5,29725,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568407,475655.00
05/06/2016 17:00,2,4.395,ACTIVE,215.54,354.37,59.959,1462568403,"201051344000646","219011344069620",27.63,45.50,0,317.40,394.05,123.0,116.8,0.588,393021.4,393021.4,34284,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568408,475656.00
05/06/2016 17:00,2,4.127,ACTIVE,214.19,360.99,59.970,1462568403,"274151322000052","219011344069620",27.17,54.80,0,328.22,379.62,113.5,107.6,0.442,671100.7,671100.7,23131,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568409,475657.00
05/06/2016 17:00,2,4.631,ACTIVE,216.90,357.98,59.996,1462568403,"201051344000585","219011344069620",27.53,43.80,0,320.11,395.25,129.2,122.8,0.605,399305.9,399305.9,34288,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568410,475658.00
05/06/2016 17:00,2,4.361,ACTIVE,215.54,353.17,59.944,1462568403,"201051344001230","219011344069620",27.57,44.50,0,318.91,390.14,121.8,115.7,0.570,396733.7,396733.7,34082,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568411,475659.00
05/06/2016 17:00,2,4.373,ACTIVE,216.67,355.88,60.007,1462568403,"201051344000582","219011344069620",27.47,44.50,0,317.70,395.25,121.7,115.5,0.575,390288.9,390288.9,34255,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568412,475660.00
05/06/2016 17:00,2,4.336,ACTIVE,215.54,353.17,59.986,1462568403,"201051344000955","219011344069620",27.43,45.80,0,319.21,392.55,120.4,114.3,0.575,402188.9,402188.9,34193,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568413,475661.00
05/06/2016 17:00,2,2.711,ACTIVE,214.19,402.77,59.986,1462568403,"274151322000094","219011344069620",37.21,52.00,0,371.21,438.83,101.9,96.4,0.398,540052.5,540052.5,24106,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568414,475662.00
05/06/2016 17:00,2,4.404,ACTIVE,217.35,357.98,59.928,1462568403,"201051344000579","219011344069620",27.63,47.00,0,321.31,397.66,123.2,117.0,0.588,402789.6,402789.6,9799,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568415,475663.00
05/06/2016 17:00,2,4.281,ACTIVE,215.77,354.37,59.954,1462568403,"201051344000890","219011344069620",27.75,47.30,0,319.51,393.15,120.3,114.2,0.552,399358.6,399358.6,34213,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568416,475664.00
05/06/2016 17:00,2,4.326,ACTIVE,216.45,356.48,60.018,1462568403,"201051344000438","219011344069620",27.21,46.40,0,316.20,394.65,119.3,113.2,0.575,401493.1,401493.1,34221,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568417,475665.00
05/06/2016 17:00,2,4.244,ACTIVE,215.77,355.28,59.949,1462568403,"201051344000417","219011344069620",27.59,46.80,0,315.90,393.15,118.7,112.6,0.570,394360.6,394360.6,34375,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568417,475666.00
