ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 17:00,2,4.113,ACTIVE,213.74,360.69,59.975,1462568403,"274151322000083","219011344069620",27.21,55.30,0,329.13,379.92,113.3,107.5,0.451,665113.8,665113.8,23197,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568418,475667.00
05/06/2016 17:00,2,4.289,ACTIVE,214.64,360.99,60.007,1462568403,"274151322000076","219011344069620",27.77,53.50,0,329.43,380.22,120.7,114.6,0.482,707864.7,707864.7,23197,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568419,475668.00
05/06/2016 17:00,2,4.371,ACTIVE,216.45,355.88,60.007,1462568403,"201051344000868","219011344069620",27.79,42.30,0,317.70,394.65,122.9,116.7,0.570,388131.2,388131.2,29450,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568420,475669.00
05/06/2016 17:00,2,4.381,ACTIVE,213.74,360.99,60.018,1462568403,"274151322000095","219011344069620",27.45,53.30,0,329.43,379.62,121.8,115.7,0.446,700685.7,700685.7,23100,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568421,475670.00
05/06/2016 17:00,2,4.471,ACTIVE,217.58,359.18,60.007,1462568403,"201051344000988","219011344069620",27.14,43.80,0,319.21,396.75,122.9,116.7,0.583,385434.4,385434.4,29745,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568422,475671.00
05/06/2016 17:00,2,4.482,ACTIVE,216.67,354.97,59.975,1462568403,"201051344001025","219011344069620",27.53,46.20,0,318.91,394.95,125.1,118.8,0.566,399165.6,399165.6,34261,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568423,475672.00
05/06/2016 17:00,2,4.434,ACTIVE,217.58,356.48,60.012,1462568403,"201051344000458","219011344069620",27.57,44.80,0,318.91,397.05,123.8,117.5,0.619,396125.5,396125.5,29667,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568424,475673.00
05/06/2016 17:00,2,4.461,ACTIVE,218.03,359.48,59.975,1462568403,"201051344000853","219011344069620",27.45,43.20,0,324.92,397.96,124.0,117.7,0.588,394612.3,394612.3,29265,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568425,475674.00
05/06/2016 17:00,2,4.389,ACTIVE,215.77,356.18,59.949,1462568403,"201051344000685","219011344069620",27.39,45.00,0,316.80,394.35,121.8,115.6,0.597,401006.2,401006.2,34098,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568426,475675.00
05/06/2016 17:00,2,4.383,ACTIVE,216.67,355.28,60.007,1462568403,"201051344000917","219011344069620",27.57,44.80,0,319.81,394.05,122.4,116.2,0.579,397943.5,397943.5,34095,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568426,475676.00
05/06/2016 17:00,2,4.328,ACTIVE,216.00,353.77,60.007,1462568403,"201051344001145","219011344069620",27.95,44.80,0,320.11,393.75,122.5,116.3,0.570,403134.6,403134.6,33957,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568427,475677.00
05/06/2016 17:00,2,4.377,ACTIVE,216.90,357.08,59.996,1462568403,"201051344000651","219011344069620",27.45,44.80,0,318.91,396.45,121.8,115.7,0.552,395256.7,395256.7,34317,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568428,475678.00
05/06/2016 17:00,2,3.975,ACTIVE,213.96,347.46,59.975,1462568403,"274151322000088","219011344069620",26.40,50.00,0,329.73,379.92,106.1,100.5,0.407,643497.1,643497.1,22872,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568429,475679.00
05/06/2016 17:00,2,2.713,ACTIVE,214.87,409.08,60.012,1462568403,"274151322000068","219011344069620",37.21,52.80,0,376.62,440.34,101.9,96.4,0.389,539766.3,539766.3,24314,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568430,475680.00
05/06/2016 17:00,2,4.387,ACTIVE,216.22,355.58,60.012,1462568403,"201051344001135","219011344069620",27.35,45.30,0,319.51,393.75,121.5,115.4,0.566,391450.3,391450.3,34267,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568431,475681.00
05/06/2016 17:00,2,4.439,ACTIVE,216.22,355.58,60.007,1462568403,"201051344000594","219011344069620",27.29,48.00,0,318.30,395.55,122.7,116.5,0.570,399581.2,399581.2,29709,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568432,475682.00
05/06/2016 17:00,2,4.375,ACTIVE,216.67,355.28,59.959,1462568403,"201051344001203","219011344069620",27.39,45.30,0,318.61,394.35,121.3,115.2,0.570,398214.8,398214.8,34276,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568433,475683.00
05/06/2016 17:00,2,3.977,ACTIVE,213.96,350.47,59.986,1462568403,"274151322000054","219011344069620",26.64,50.60,0,328.52,381.42,107.3,101.7,0.411,657495.9,657495.9,22902,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568434,475684.00
05/06/2016 17:00,2,4.314,ACTIVE,216.67,355.88,59.986,1462568403,"201051344000867","219011344069620",27.65,45.00,0,319.21,393.75,120.9,114.8,0.548,387419.4,387419.4,29710,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568435,475685.00
05/06/2016 17:00,2,4.100,ACTIVE,216.67,355.88,59.949,1462568403,"201051344001093","219011344069620",27.69,43.60,0,319.21,393.15,115.0,109.1,0.539,396935.0,396935.0,34146,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568436,475686.00
05/06/2016 17:00,2,4.275,ACTIVE,217.13,358.88,60.012,1462568403,"201051344000900","219011344069620",27.85,42.00,0,319.81,397.66,120.5,114.4,0.570,402899.5,402899.5,29093,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568437,475687.00
05/06/2016 17:00,2,4.203,ACTIVE,217.35,356.18,59.938,1462568403,"201051344000648","219011344069620",27.43,44.30,0,319.21,395.85,116.7,110.7,0.552,395231.3,395231.3,29395,0,0,0,L,1122011218,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568437,475688.00
05/06/2016 17:00,2,4.273,ACTIVE,217.35,357.08,60.002,1462568403,"201051344000569","219011344069620",27.57,43.20,0,322.21,397.96,119.3,113.3,0.548,404116.2,404116.2,29032,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568438,475689.00
05/06/2016 17:00,2,4.344,ACTIVE,217.58,356.48,59.996,1462568403,"201051344000983","219011344069620",27.71,43.80,0,319.81,396.75,121.9,115.7,0.579,395740.8,395740.8,29500,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568439,475690.00
05/06/2016 17:00,2,4.406,ACTIVE,217.35,356.48,59.986,1462568403,"201051344001158","219011344069620",26.92,44.80,0,319.21,395.55,120.1,114.0,0.575,390291.8,390291.8,29764,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568440,475691.00
05/06/2016 17:00,2,4.256,ACTIVE,217.80,357.98,60.012,1462568403,"201051344000576","219011344069620",27.89,43.20,0,320.41,397.35,120.2,114.1,0.566,397174.1,397174.1,29175,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568441,475692.00
05/06/2016 17:00,2,4.039,ACTIVE,214.19,357.38,60.007,1462568403,"274151322000087","219011344069620",26.48,56.80,0,328.52,379.92,108.2,102.5,0.407,631386.1,631386.1,22981,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462568442,475693.00
05/06/2016 17:15,2,1.836,ACTIVE,214.87,355.28,59.981,1462569303,"201051344000645","219011344069620",26.90,42.50,0,323.11,395.25,50.0,46.4,0.415,396839.6,396839.6,29315,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569304,475694.00
05/06/2016 17:15,2,1.623,ACTIVE,213.06,350.47,59.986,1462569303,"274151322000085","219011344069620",26.36,47.80,0,330.63,381.42,43.4,40.0,0.301,659838.5,659838.5,22911,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569305,475695.00
05/06/2016 17:15,2,1.807,ACTIVE,214.41,355.58,59.933,1462569303,"201051344000633","219011344069620",26.90,43.60,0,319.21,396.15,49.2,45.6,0.411,387774.6,387774.6,29784,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569306,475696.00
05/06/2016 17:15,2,1.752,ACTIVE,214.41,354.97,60.012,1462569303,"201051344000469","219011344069620",27.37,39.30,0,321.01,396.75,48.6,45.0,0.411,389119.2,389119.2,29726,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569307,475697.00
05/06/2016 17:15,2,1.691,ACTIVE,213.51,351.67,60.002,1462569303,"201051344000646","219011344069620",27.75,43.60,0,318.30,391.34,47.6,44.0,0.402,393045.8,393045.8,34285,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569308,475698.00
05/06/2016 17:15,2,1.621,ACTIVE,212.38,350.77,60.007,1462569303,"274151322000052","219011344069620",26.74,51.50,0,327.32,380.22,43.9,40.4,0.314,671123.2,671123.2,23132,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569309,475699.00
05/06/2016 17:15,2,1.814,ACTIVE,214.19,353.47,60.007,1462569303,"201051344000585","219011344069620",27.17,42.50,0,318.30,393.45,50.0,46.3,0.398,399331.6,399331.6,34289,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569310,475700.00
05/06/2016 17:15,2,1.607,ACTIVE,213.51,349.86,59.959,1462569303,"201051344001230","219011344069620",27.53,42.50,0,318.91,388.64,44.9,41.4,0.367,396757.7,396757.7,34083,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569311,475701.00
05/06/2016 17:15,2,1.660,ACTIVE,214.19,352.27,60.018,1462569303,"201051344000582","219011344069620",26.90,42.80,0,319.21,395.25,45.2,41.7,0.380,390313.0,390313.0,34256,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569312,475702.00
05/06/2016 17:15,2,1.688,ACTIVE,213.51,351.07,59.981,1462569303,"201051344000955","219011344069620",26.90,43.40,0,315.90,390.44,46.0,42.5,0.389,402212.9,402212.9,34194,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569312,475703.00
05/06/2016 17:15,2,1.049,ACTIVE,212.61,384.73,59.986,1462569303,"274151322000094","219011344069620",35.78,49.00,0,336.94,437.03,38.0,34.7,0.261,540072.7,540072.7,24107,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569313,475704.00
05/06/2016 17:15,2,1.736,ACTIVE,214.19,354.07,59.991,1462569303,"201051344000579","219011344069620",27.43,44.80,0,322.81,395.55,48.3,44.7,0.402,402814.3,402814.3,9800,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569314,475705.00
05/06/2016 17:15,2,1.691,ACTIVE,213.51,351.07,59.975,1462569303,"201051344000890","219011344069620",27.35,45.30,0,319.81,391.34,46.9,43.3,0.380,399382.8,399382.8,34214,0,0,0,L,1122011218,0,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569315,475706.00
05/06/2016 17:15,2,1.676,ACTIVE,214.19,351.67,60.018,1462569303,"201051344000438","219011344069620",27.23,44.30,0,318.00,393.75,46.2,42.7,0.398,401517.0,401517.0,34222,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569316,475707.00
05/06/2016 17:15,2,1.713,ACTIVE,213.96,352.27,60.007,1462569303,"201051344000417","219011344069620",26.80,45.00,0,317.40,390.74,46.5,43.0,0.402,394384.4,394384.4,34376,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569317,475708.00
05/06/2016 17:15,2,1.619,ACTIVE,212.61,346.86,59.981,1462569303,"274151322000083","219011344069620",26.82,51.30,0,328.52,379.62,44.0,40.5,0.301,665136.4,665136.4,23198,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569318,475709.00
05/06/2016 17:15,2,1.809,ACTIVE,213.06,345.36,59.991,1462569303,"274151322000076","219011344069620",22.15,50.40,0,329.43,379.02,40.3,37.0,0.274,707888.7,707888.7,23198,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569319,475710.00
05/06/2016 17:15,2,1.809,ACTIVE,213.74,353.47,59.970,1462569303,"201051344000868","219011344069620",27.12,40.40,0,318.61,393.75,49.7,46.0,0.407,388155.8,388155.8,29451,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569320,475711.00
05/06/2016 17:15,2,1.738,ACTIVE,212.38,348.06,59.986,1462569303,"274151322000095","219011344069620",27.21,50.20,0,330.63,378.12,47.9,44.3,0.331,700709.9,700709.9,23101,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569321,475712.00
05/06/2016 17:15,2,1.826,ACTIVE,214.41,355.58,59.991,1462569303,"201051344000988","219011344069620",26.72,41.80,0,320.41,395.85,49.5,45.8,0.420,385458.7,385458.7,29746,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569322,475713.00
05/06/2016 17:15,2,1.848,ACTIVE,213.96,352.57,59.933,1462569303,"201051344001025","219011344069620",27.17,43.60,0,318.00,393.15,50.9,47.2,0.407,399190.3,399190.3,34262,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569323,475714.00
05/06/2016 17:15,2,1.846,ACTIVE,214.19,354.37,60.007,1462569303,"201051344000458","219011344069620",27.14,43.00,0,321.61,397.35,50.8,47.1,0.438,396150.0,396150.0,29668,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569324,475715.00
05/06/2016 17:15,2,1.855,ACTIVE,214.87,357.98,59.981,1462569303,"201051344000853","219011344069620",27.23,41.30,0,321.01,394.35,51.2,47.5,0.420,394636.7,394636.7,29266,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569325,475716.00
05/06/2016 17:15,2,1.768,ACTIVE,214.19,354.07,59.954,1462569303,"201051344000685","219011344069620",27.55,43.20,0,318.30,391.34,49.3,45.6,0.446,401030.1,401030.1,34099,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569325,475717.00
05/06/2016 17:15,2,1.830,ACTIVE,213.96,352.87,60.044,1462569303,"201051344000917","219011344069620",27.00,43.00,0,319.51,393.45,50.0,46.4,0.415,397967.6,397967.6,34096,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569326,475718.00
05/06/2016 17:15,2,1.820,ACTIVE,214.19,353.77,59.996,1462569303,"201051344001145","219011344069620",27.47,42.50,0,321.61,391.34,50.7,47.0,0.415,403158.8,403158.8,33958,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569327,475719.00
05/06/2016 17:15,2,1.832,ACTIVE,214.41,354.07,59.986,1462569303,"201051344000651","219011344069620",27.37,43.00,0,320.41,394.95,50.8,47.1,0.420,395280.8,395280.8,34318,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569328,475720.00
05/06/2016 17:15,2,1.682,ACTIVE,212.61,346.26,59.991,1462569303,"274151322000088","219011344069620",26.26,46.80,0,330.33,380.82,44.7,41.2,0.309,643517.9,643517.9,22873,0,0,0,L,1151911521,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569329,475721.00
05/06/2016 17:15,2,1.150,ACTIVE,213.29,406.07,59.965,1462569303,"274151322000068","219011344069620",37.05,49.50,0,337.54,439.43,43.4,40.0,0.296,539786.5,539786.5,24315,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569330,475722.00
05/06/2016 17:15,2,1.914,ACTIVE,213.74,352.57,59.959,1462569303,"201051344001135","219011344069620",27.29,43.00,0,320.41,391.04,53.0,49.2,0.438,391474.4,391474.4,34268,0,0,0,L,1122011218,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569331,475723.00
05/06/2016 17:15,2,1.902,ACTIVE,213.74,354.37,59.954,1462569303,"201051344000594","219011344069620",27.14,45.50,0,316.80,393.45,52.3,48.5,0.433,399605.6,399605.6,29710,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569332,475724.00
05/06/2016 17:15,2,1.877,ACTIVE,214.41,352.87,60.012,1462569303,"201051344001203","219011344069620",27.37,43.20,0,319.51,395.25,52.1,48.4,0.438,398238.9,398238.9,34277,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569333,475725.00
05/06/2016 17:15,2,1.723,ACTIVE,212.38,353.47,59.981,1462569303,"274151322000054","219011344069620",26.36,47.00,0,328.22,380.82,46.0,42.5,0.318,657517.2,657517.2,22903,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569334,475726.00
05/06/2016 17:15,2,1.900,ACTIVE,214.19,353.47,59.975,1462569303,"201051344000867","219011344069620",27.31,43.20,0,318.61,392.55,52.6,48.9,0.433,387443.7,387443.7,29711,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569334,475727.00
05/06/2016 17:15,2,1.709,ACTIVE,214.19,352.87,60.002,1462569303,"201051344001093","219011344069620",28.05,41.30,0,319.81,394.65,48.5,44.9,0.402,396958.1,396958.1,34147,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569335,475728.00
05/06/2016 17:15,2,1.893,ACTIVE,213.96,354.97,60.018,1462569303,"201051344000900","219011344069620",27.43,40.20,0,320.71,395.85,52.6,48.8,0.433,402924.1,402924.1,29094,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569336,475729.00
05/06/2016 17:15,2,1.842,ACTIVE,214.41,354.97,59.981,1462569303,"201051344000648","219011344069620",27.29,42.00,0,319.51,396.15,51.0,47.3,0.424,395255.0,395255.0,29396,0,0,0,L,1122011218,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569337,475730.00
05/06/2016 17:15,2,1.896,ACTIVE,214.19,355.28,59.981,1462569303,"201051344000569","219011344069620",27.10,40.80,0,321.31,396.75,52.1,48.3,0.438,404140.4,404140.4,29033,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569338,475731.00
05/06/2016 17:15,2,1.918,ACTIVE,214.41,354.97,60.028,1462569303,"201051344000983","219011344069620",27.43,41.80,0,321.01,395.25,53.3,49.5,0.446,395765.3,395765.3,29501,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569339,475732.00
05/06/2016 17:15,2,1.895,ACTIVE,214.19,354.07,59.986,1462569303,"201051344001158","219011344069620",26.94,42.50,0,320.11,395.55,51.7,48.0,0.429,390315.6,390315.6,29765,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569340,475733.00
05/06/2016 17:15,2,1.854,ACTIVE,214.64,355.58,60.039,1462569303,"201051344000576","219011344069620",27.04,41.00,0,318.00,395.55,50.8,47.1,0.433,397197.8,397197.8,29176,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569341,475734.00
05/06/2016 17:15,2,1.693,ACTIVE,212.83,345.96,59.986,1462569303,"274151322000087","219011344069620",26.36,52.80,0,328.82,379.92,45.1,41.7,0.301,631407.0,631407.0,22982,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462569342,475735.00
05/06/2016 17:30,2,2.004,ACTIVE,214.87,355.88,59.965,1462570204,"201051344000645","219011344069620",26.86,41.30,0,321.01,397.66,54.5,50.7,0.455,396860.4,396860.4,29316,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570205,475736.00
05/06/2016 17:30,2,1.777,ACTIVE,213.06,356.18,59.870,1462570204,"274151322000085","219011344069620",26.40,46.60,0,331.23,380.52,47.5,44.0,0.327,659856.5,659856.5,22912,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570206,475737.00
05/06/2016 17:30,2,1.990,ACTIVE,214.64,358.28,59.933,1462570204,"201051344000633","219011344069620",27.29,42.30,0,319.51,398.86,55.1,51.3,0.477,387795.5,387795.5,29785,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570207,475738.00
05/06/2016 17:30,2,1.996,ACTIVE,214.64,355.28,59.991,1462570204,"201051344000469","219011344069620",27.14,38.60,0,317.70,398.86,54.8,51.0,0.477,389140.1,389140.1,29727,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570208,475739.00
05/06/2016 17:30,2,1.957,ACTIVE,213.51,352.87,59.996,1462570204,"201051344000646","219011344069620",27.39,42.30,0,316.80,393.15,54.3,50.5,0.464,393066.6,393066.6,34286,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570209,475740.00
05/06/2016 17:30,2,1.822,ACTIVE,212.61,345.66,59.970,1462570204,"274151322000052","219011344069620",27.06,50.00,0,330.03,380.52,50.0,46.3,0.354,671142.1,671142.1,23133,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570210,475741.00
05/06/2016 17:30,2,2.088,ACTIVE,214.19,354.37,59.991,1462570204,"201051344000585","219011344069620",27.21,41.30,0,318.61,398.26,57.5,53.6,0.473,399353.4,399353.4,34290,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570210,475742.00
05/06/2016 17:30,2,1.891,ACTIVE,213.51,351.97,59.901,1462570204,"201051344001230","219011344069620",27.39,41.30,0,318.91,390.74,52.5,48.7,0.433,396778.0,396778.0,34084,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570211,475743.00
05/06/2016 17:30,2,1.912,ACTIVE,214.41,354.37,59.965,1462570204,"201051344000582","219011344069620",27.23,41.50,0,318.91,397.96,52.7,49.0,0.438,390333.4,390333.4,34257,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570212,475744.00
05/06/2016 17:30,2,1.943,ACTIVE,213.51,352.87,59.959,1462570204,"201051344000955","219011344069620",27.02,42.50,0,318.61,391.64,53.2,49.4,0.451,402233.2,402233.2,34195,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570213,475745.00
05/06/2016 17:30,2,1.141,ACTIVE,212.83,402.16,59.896,1462570204,"274151322000094","219011344069620",37.31,47.50,0,369.70,441.84,43.8,40.3,0.305,540089.6,540089.6,24108,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570214,475746.00
05/06/2016 17:30,2,1.996,ACTIVE,214.41,355.58,59.875,1462570204,"201051344000579","219011344069620",27.29,43.40,0,319.81,398.56,55.2,51.4,0.468,402835.5,402835.5,9801,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570215,475747.00
05/06/2016 17:30,2,1.926,ACTIVE,213.74,352.57,59.975,1462570204,"201051344000890","219011344069620",27.39,43.80,0,318.00,392.55,53.5,49.7,0.433,399403.4,399403.4,34215,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570216,475748.00
05/06/2016 17:30,2,1.889,ACTIVE,214.19,354.37,59.944,1462570204,"201051344000438","219011344069620",27.51,43.20,0,318.91,396.45,52.6,48.9,0.460,401537.5,401537.5,34223,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570217,475749.00
05/06/2016 17:30,2,1.924,ACTIVE,213.96,353.47,59.870,1462570204,"201051344000417","219011344069620",26.90,43.60,0,318.61,392.55,52.5,48.7,0.451,394404.7,394404.7,34377,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570218,475750.00
05/06/2016 17:30,2,1.803,ACTIVE,212.83,345.66,59.933,1462570204,"274151322000083","219011344069620",26.94,49.80,0,329.73,380.82,49.1,45.5,0.349,665155.6,665155.6,23199,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570219,475751.00
05/06/2016 17:30,2,1.871,ACTIVE,213.51,358.28,59.928,1462570204,"274151322000076","219011344069620",27.75,48.80,0,329.73,381.12,52.6,48.9,0.371,707909.1,707909.1,23199,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570220,475752.00
05/06/2016 17:30,2,1.992,ACTIVE,214.19,354.67,59.901,1462570204,"201051344000868","219011344069620",26.88,39.50,0,319.81,397.05,54.2,50.4,0.446,388176.8,388176.8,29452,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570220,475753.00
05/06/2016 17:30,2,1.898,ACTIVE,212.83,358.28,59.922,1462570204,"274151322000095","219011344069620",27.21,48.30,0,329.73,380.52,52.4,48.7,0.345,700730.4,700730.4,23102,0,0,0,L,1151911521,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570221,475754.00
05/06/2016 17:30,2,1.953,ACTIVE,214.64,357.38,59.949,1462570204,"201051344000988","219011344069620",27.10,40.80,0,319.21,398.86,53.6,49.8,0.460,385479.6,385479.6,29747,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570222,475755.00
05/06/2016 17:30,2,1.980,ACTIVE,214.19,353.77,59.880,1462570204,"201051344001025","219011344069620",27.29,42.30,0,318.91,395.85,54.7,50.9,0.446,399211.6,399211.6,34263,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570223,475756.00
05/06/2016 17:30,2,1.953,ACTIVE,214.64,354.97,60.023,1462570204,"201051344000458","219011344069620",27.23,42.00,0,318.61,398.86,53.9,50.1,0.473,396171.0,396171.0,29669,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570224,475757.00
05/06/2016 17:30,2,1.953,ACTIVE,215.09,355.58,59.981,1462570204,"201051344000853","219011344069620",27.29,40.40,0,319.51,396.75,54.0,50.2,0.455,394657.8,394657.8,29267,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570225,475758.00
05/06/2016 17:30,2,1.889,ACTIVE,213.96,354.07,59.896,1462570204,"201051344000685","219011344069620",27.31,42.00,0,317.10,395.85,52.2,48.5,0.460,401050.7,401050.7,34100,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570226,475759.00
05/06/2016 17:30,2,1.916,ACTIVE,214.19,354.07,59.954,1462570204,"201051344000917","219011344069620",27.14,42.00,0,318.00,396.75,52.7,49.0,0.442,397988.4,397988.4,34097,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570227,475760.00
05/06/2016 17:30,2,1.910,ACTIVE,213.96,353.17,60.002,1462570204,"201051344001145","219011344069620",27.41,41.30,0,318.30,395.55,53.1,49.3,0.438,403179.6,403179.6,33959,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570228,475761.00
05/06/2016 17:30,2,1.908,ACTIVE,214.41,354.97,60.012,1462570204,"201051344000651","219011344069620",27.51,41.80,0,317.70,399.46,53.3,49.5,0.438,395301.5,395301.5,34319,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570228,475762.00
05/06/2016 17:30,2,1.762,ACTIVE,213.06,355.28,59.965,1462570204,"274151322000088","219011344069620",26.00,45.30,0,330.03,380.22,46.4,42.8,0.301,643535.8,643535.8,22874,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570229,475763.00
05/06/2016 17:30,2,1.203,ACTIVE,213.51,400.66,59.970,1462570204,"274151322000068","219011344069620",37.25,48.30,0,336.64,444.85,45.4,41.9,0.305,539803.6,539803.6,24316,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570230,475764.00
05/06/2016 17:30,2,2.027,ACTIVE,213.74,352.57,59.986,1462570204,"201051344001135","219011344069620",26.90,41.80,0,318.30,397.05,55.3,51.4,0.446,391495.3,391495.3,34269,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570231,475765.00
05/06/2016 17:30,2,2.008,ACTIVE,213.96,356.48,59.996,1462570204,"201051344000594","219011344069620",27.23,44.00,0,318.61,396.15,55.5,51.6,0.460,399626.7,399626.7,29711,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570232,475766.00
05/06/2016 17:30,2,1.980,ACTIVE,214.19,353.47,59.870,1462570204,"201051344001203","219011344069620",27.49,42.00,0,320.41,398.56,55.2,51.4,0.460,398259.8,398259.8,34278,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570233,475767.00
05/06/2016 17:30,2,1.795,ACTIVE,212.83,345.36,59.959,1462570204,"274151322000054","219011344069620",26.64,45.80,0,328.82,381.12,48.5,44.8,0.327,657535.5,657535.5,22904,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570234,475768.00
05/06/2016 17:30,2,2.020,ACTIVE,214.41,354.07,59.996,1462570204,"201051344000867","219011344069620",27.47,42.00,0,319.81,395.85,56.1,52.3,0.460,387464.8,387464.8,29712,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570235,475769.00
05/06/2016 17:30,2,1.877,ACTIVE,214.41,354.37,60.012,1462570204,"201051344001093","219011344069620",27.57,40.40,0,317.10,396.15,52.4,48.7,0.429,396978.0,396978.0,34148,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570236,475770.00
05/06/2016 17:30,2,1.998,ACTIVE,214.41,356.48,60.007,1462570204,"201051344000900","219011344069620",27.81,39.80,0,319.51,398.86,56.3,52.4,0.464,402945.3,402945.3,29095,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570237,475771.00
05/06/2016 17:30,2,1.982,ACTIVE,214.87,355.58,59.986,1462570204,"201051344000648","219011344069620",27.19,40.80,0,318.61,397.96,54.6,50.8,0.460,395275.6,395275.6,29397,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570238,475772.00
05/06/2016 17:30,2,1.986,ACTIVE,214.64,355.88,59.896,1462570204,"201051344000569","219011344069620",27.67,40.20,0,319.81,397.66,55.7,51.9,0.468,404161.4,404161.4,29034,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570239,475773.00
05/06/2016 17:30,2,2.041,ACTIVE,214.64,356.18,60.002,1462570204,"201051344000983","219011344069620",27.51,41.00,0,318.91,397.66,56.9,52.9,0.486,395786.7,395786.7,29502,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570240,475774.00
05/06/2016 17:30,2,2.020,ACTIVE,214.87,356.78,59.938,1462570204,"201051344001158","219011344069620",26.86,41.50,0,319.51,397.96,55.0,51.2,0.460,390336.5,390336.5,29766,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570241,475775.00
05/06/2016 17:30,2,1.945,ACTIVE,214.87,357.68,59.901,1462570204,"201051344000576","219011344069620",27.35,40.20,0,320.71,399.46,53.9,50.1,0.451,397218.4,397218.4,29177,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570242,475776.00
05/06/2016 17:30,2,1.795,ACTIVE,212.83,348.96,59.981,1462570204,"274151322000087","219011344069620",26.26,50.80,0,329.13,379.92,47.7,44.1,0.305,631425.2,631425.2,22983,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462570243,475777.00
05/06/2016 17:45,2,3.633,ACTIVE,216.67,353.47,59.975,1462571103,"201051344000645","219011344069620",27.19,41.00,0,321.91,397.66,100.2,94.7,0.455,396877.6,396877.6,29317,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571104,475778.00
05/06/2016 17:45,2,3.152,ACTIVE,213.96,355.58,59.933,1462571103,"274151322000085","219011344069620",27.10,45.30,0,329.73,381.42,86.5,81.6,0.331,659871.3,659871.3,22913,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571105,475779.00
05/06/2016 17:45,2,3.520,ACTIVE,216.45,354.67,59.970,1462571103,"201051344000633","219011344069620",28.05,41.00,0,320.11,398.26,100.1,94.7,0.473,387812.9,387812.9,29786,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571106,475780.00
05/06/2016 17:45,2,3.477,ACTIVE,216.67,354.37,59.933,1462571103,"201051344000469","219011344069620",28.07,38.40,0,320.71,397.66,98.7,93.3,0.464,389157.5,389157.5,29728,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571107,475781.00
05/06/2016 17:45,2,3.520,ACTIVE,215.09,351.97,59.938,1462571103,"201051344000646","219011344069620",27.43,41.50,0,317.40,393.45,97.8,92.5,0.468,393083.8,393083.8,34287,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571108,475782.00
05/06/2016 17:45,2,3.164,ACTIVE,213.74,352.57,59.938,1462571103,"274151322000052","219011344069620",27.61,49.00,0,329.13,381.12,88.4,83.4,0.345,671157.7,671157.7,23134,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571109,475783.00
05/06/2016 17:45,2,3.584,ACTIVE,216.00,351.97,59.986,1462571103,"201051344000585","219011344069620",27.77,40.60,0,321.01,397.35,100.8,95.3,0.468,399371.8,399371.8,34291,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571110,475784.00
05/06/2016 17:45,2,3.277,ACTIVE,215.09,349.26,59.917,1462571103,"201051344001230","219011344069620",27.87,40.40,0,321.01,391.94,92.5,87.3,0.433,396794.9,396794.9,34085,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571110,475785.00
05/06/2016 17:45,2,3.209,ACTIVE,216.00,351.97,59.907,1462571103,"201051344000582","219011344069620",27.97,40.60,0,318.00,398.86,90.9,85.8,0.424,390350.5,390350.5,34258,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571111,475786.00
05/06/2016 17:45,2,3.141,ACTIVE,214.87,349.26,59.965,1462571103,"201051344000955","219011344069620",27.91,41.30,0,317.70,392.55,88.7,83.7,0.424,402250.2,402250.2,34196,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571112,475787.00
05/06/2016 17:45,2,1.832,ACTIVE,213.74,424.41,59.949,1462571103,"274151322000094","219011344069620",38.21,46.40,0,372.71,444.85,71.1,66.7,0.504,540103.5,540103.5,24109,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571114,475788.00
05/06/2016 17:45,2,3.105,ACTIVE,216.00,351.67,59.970,1462571103,"201051344000579","219011344069620",27.45,42.50,0,320.71,396.75,86.3,81.4,0.407,402853.3,402853.3,9802,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571114,475789.00
05/06/2016 17:45,2,2.998,ACTIVE,214.87,348.66,59.954,1462571103,"201051344000890","219011344069620",27.53,43.40,0,318.30,393.15,83.5,78.7,0.384,399420.7,399420.7,34216,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571115,475790.00
05/06/2016 17:45,2,2.857,ACTIVE,215.32,350.17,59.944,1462571103,"201051344000438","219011344069620",28.13,43.00,0,319.21,397.66,81.4,76.6,0.389,401554.5,401554.5,34224,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571116,475791.00
05/06/2016 17:45,2,2.855,ACTIVE,215.09,349.26,59.891,1462571103,"201051344000417","219011344069620",27.59,42.50,0,319.51,395.55,79.8,75.1,0.384,394421.7,394421.7,34378,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571117,475792.00
05/06/2016 17:45,2,2.689,ACTIVE,213.29,366.40,59.970,1462571103,"274151322000083","219011344069620",27.31,48.80,0,327.02,380.82,74.4,69.9,0.539,665171.5,665171.5,23200,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571118,475793.00
05/06/2016 17:45,2,2.766,ACTIVE,213.96,349.86,59.975,1462571103,"274151322000076","219011344069620",27.95,48.00,0,332.13,384.13,78.3,73.6,0.309,707926.0,707926.0,23200,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571119,475794.00
05/06/2016 17:45,2,2.764,ACTIVE,215.09,350.47,59.886,1462571103,"201051344000868","219011344069620",27.81,39.00,0,318.91,397.35,77.9,73.2,0.354,388194.4,388194.4,29453,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571120,475795.00
05/06/2016 17:45,2,2.729,ACTIVE,212.83,361.89,59.991,1462571103,"274151322000095","219011344069620",27.75,47.80,0,330.03,381.73,76.6,72.0,0.535,700747.5,700747.5,23103,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571121,475796.00
05/06/2016 17:45,2,2.746,ACTIVE,215.54,364.29,59.886,1462571103,"201051344000988","219011344069620",27.67,40.60,0,321.91,399.16,77.0,72.4,0.667,385497.1,385497.1,29748,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571122,475797.00
05/06/2016 17:45,2,2.803,ACTIVE,214.87,349.86,59.880,1462571103,"201051344001025","219011344069620",27.67,41.30,0,320.41,396.45,78.5,73.9,0.367,399229.4,399229.4,34264,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571123,475798.00
05/06/2016 17:45,2,2.748,ACTIVE,215.54,354.97,59.907,1462571103,"201051344000458","219011344069620",27.77,41.80,0,322.21,397.05,77.3,72.7,0.685,396188.6,396188.6,29670,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571123,475799.00
05/06/2016 17:45,2,2.752,ACTIVE,216.00,363.99,59.907,1462571103,"201051344000853","219011344069620",27.69,40.40,0,325.52,397.05,77.2,72.5,0.658,394675.4,394675.4,29268,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571124,475800.00
05/06/2016 17:45,2,2.664,ACTIVE,214.64,360.08,59.986,1462571103,"201051344000685","219011344069620",27.67,41.00,0,318.00,397.05,74.7,70.2,0.658,401067.9,401067.9,34101,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571125,475801.00
05/06/2016 17:45,2,2.689,ACTIVE,214.87,360.99,60.023,1462571103,"201051344000917","219011344069620",27.55,41.00,0,321.01,398.56,75.1,70.6,0.632,398005.8,398005.8,34098,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571126,475802.00
05/06/2016 17:45,2,2.664,ACTIVE,214.87,360.69,59.996,1462571103,"201051344001145","219011344069620",27.73,40.20,0,318.91,397.96,74.9,70.4,0.623,403197.0,403197.0,33960,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571127,475803.00
05/06/2016 17:45,2,2.645,ACTIVE,215.09,361.29,60.002,1462571103,"201051344000651","219011344069620",27.69,40.80,0,318.61,399.16,74.2,69.7,0.610,395318.9,395318.9,34320,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571128,475804.00
05/06/2016 17:45,2,2.338,ACTIVE,213.06,364.29,59.907,1462571103,"274151322000088","219011344069620",26.82,44.00,0,328.52,381.12,63.5,59.3,0.424,643550.7,643550.7,22875,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571129,475805.00
05/06/2016 17:45,2,1.598,ACTIVE,213.96,407.87,59.970,1462571103,"274151322000068","219011344069620",37.45,46.80,0,379.92,447.85,60.4,56.3,0.411,539817.8,539817.8,24317,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571130,475806.00
05/06/2016 17:45,2,2.637,ACTIVE,214.64,359.18,60.007,1462571103,"201051344001135","219011344069620",27.49,40.80,0,318.91,396.15,73.4,69.0,0.601,391512.9,391512.9,34270,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571131,475807.00
05/06/2016 17:45,2,2.697,ACTIVE,214.19,361.59,60.018,1462571103,"201051344000594","219011344069620",27.57,43.20,0,317.10,397.96,75.4,70.9,0.632,399644.4,399644.4,29712,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571132,475808.00
05/06/2016 17:45,2,2.617,ACTIVE,214.87,360.38,60.002,1462571103,"201051344001203","219011344069620",27.79,41.00,0,318.30,398.56,73.7,69.2,0.614,398277.3,398277.3,34279,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571133,475809.00
