ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 17:45,2,2.340,ACTIVE,212.83,352.57,59.949,1462571103,"274151322000054","219011344069620",27.00,44.80,0,328.52,382.33,64.0,59.8,0.442,657550.7,657550.7,22905,0,0,0,L,1151911521,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571134,475810.00
05/06/2016 17:45,2,2.725,ACTIVE,215.09,360.69,59.975,1462571103,"201051344000867","219011344069620",27.59,41.50,0,321.61,397.66,76.2,71.6,0.628,387482.6,387482.6,29713,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571135,475811.00
05/06/2016 17:45,2,2.531,ACTIVE,215.09,360.69,59.959,1462571103,"201051344001093","219011344069620",27.79,39.80,0,318.91,396.15,71.3,66.9,0.588,396994.7,396994.7,34149,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571135,475812.00
05/06/2016 17:45,2,2.750,ACTIVE,215.09,363.69,59.970,1462571103,"201051344000900","219011344069620",27.97,39.30,0,316.80,397.35,77.9,73.3,0.654,402963.2,402963.2,29096,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571136,475813.00
05/06/2016 17:45,2,2.742,ACTIVE,215.54,362.79,60.002,1462571103,"201051344000648","219011344069620",27.29,40.40,0,317.70,399.16,75.8,71.3,0.645,395292.9,395292.9,29398,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571137,475814.00
05/06/2016 17:45,2,2.756,ACTIVE,215.09,363.69,60.023,1462571103,"201051344000569","219011344069620",27.75,40.00,0,320.41,397.96,77.5,72.9,0.654,404179.0,404179.0,29035,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571138,475815.00
05/06/2016 17:45,2,2.814,ACTIVE,215.32,365.80,59.981,1462571103,"201051344000983","219011344069620",27.75,40.80,0,317.40,398.56,79.2,74.5,0.685,395804.7,395804.7,29503,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571139,475816.00
05/06/2016 17:45,2,2.783,ACTIVE,215.32,365.80,60.002,1462571103,"201051344001158","219011344069620",27.39,40.80,0,319.21,397.96,77.2,72.6,0.667,390354.1,390354.1,29767,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571140,475817.00
05/06/2016 17:45,2,2.672,ACTIVE,215.54,363.99,60.023,1462571103,"201051344000576","219011344069620",27.53,39.80,0,320.71,399.16,74.5,70.0,0.645,397235.7,397235.7,29178,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571141,475818.00
05/06/2016 17:45,2,2.500,ACTIVE,213.29,364.29,59.965,1462571103,"274151322000087","219011344069620",26.92,49.80,0,329.73,380.52,68.2,63.9,0.455,631440.3,631440.3,22984,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462571142,475819.00
05/06/2016 18:00,2,1.275,ACTIVE,215.09,350.77,59.991,1462572003,"201051344000645","219011344069620",26.94,38.60,0,319.51,396.75,34.8,31.7,0.278,396889.4,396889.4,29318,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572004,475820.00
05/06/2016 18:00,2,1.145,ACTIVE,213.51,348.66,59.981,1462572003,"274151322000085","219011344069620",26.64,42.00,0,330.33,380.22,30.9,27.9,0.208,659881.5,659881.5,22914,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572005,475821.00
05/06/2016 18:00,2,1.275,ACTIVE,214.87,352.57,59.996,1462572003,"201051344000633","219011344069620",27.45,38.80,0,318.91,397.35,35.5,32.3,0.292,387824.9,387824.9,29787,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572006,475822.00
05/06/2016 18:00,2,1.254,ACTIVE,214.87,351.37,59.981,1462572003,"201051344000469","219011344069620",27.83,36.00,0,319.81,396.75,35.4,32.2,0.292,389169.4,389169.4,29729,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572007,475823.00
05/06/2016 18:00,2,1.268,ACTIVE,213.96,348.66,60.018,1462572003,"201051344000646","219011344069620",27.41,39.30,0,317.10,392.25,35.2,32.0,0.287,393095.6,393095.6,34288,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572008,475824.00
05/06/2016 18:00,2,1.195,ACTIVE,213.51,345.36,59.975,1462572003,"274151322000052","219011344069620",27.00,44.50,0,329.43,380.52,32.7,29.6,0.225,671168.5,671168.5,23135,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572008,475825.00
05/06/2016 18:00,2,1.340,ACTIVE,214.64,349.86,59.954,1462572003,"201051344000585","219011344069620",27.47,38.20,0,318.61,396.45,37.2,34.0,0.292,399384.2,399384.2,34292,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572009,475826.00
05/06/2016 18:00,2,1.225,ACTIVE,213.96,347.46,60.007,1462572003,"201051344001230","219011344069620",27.55,38.20,0,316.80,391.04,34.2,31.1,0.274,396806.3,396806.3,34086,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572010,475827.00
05/06/2016 18:00,2,1.242,ACTIVE,214.87,349.86,59.965,1462572003,"201051344000582","219011344069620",27.12,38.40,0,318.30,397.66,34.2,31.1,0.278,390361.9,390361.9,34259,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572011,475828.00
05/06/2016 18:00,2,1.279,ACTIVE,213.96,347.76,59.996,1462572003,"201051344000955","219011344069620",27.27,38.80,0,318.00,391.04,35.4,32.2,0.287,402261.8,402261.8,34197,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572012,475829.00
05/06/2016 18:00,2,0.771,ACTIVE,213.51,391.34,59.975,1462572003,"274151322000094","219011344069620",36.54,43.60,0,369.10,437.33,28.7,25.8,0.194,540112.8,540112.8,24110,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572013,475830.00
05/06/2016 18:00,2,1.301,ACTIVE,214.64,350.77,59.922,1462572003,"201051344000579","219011344069620",27.69,40.20,0,318.91,396.75,36.5,33.3,0.296,402865.4,402865.4,9803,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572014,475831.00
05/06/2016 18:00,2,1.285,ACTIVE,213.96,347.76,60.023,1462572003,"201051344000890","219011344069620",27.19,40.20,0,318.61,392.85,35.4,32.3,0.283,399432.4,399432.4,34217,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572015,475832.00
05/06/2016 18:00,2,1.242,ACTIVE,214.41,349.26,60.007,1462572003,"201051344000438","219011344069620",27.61,39.50,0,316.80,395.55,34.8,31.6,0.292,401566.0,401566.0,34225,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572016,475833.00
05/06/2016 18:00,2,1.273,ACTIVE,214.19,348.96,59.991,1462572003,"201051344000417","219011344069620",27.00,40.00,0,318.30,394.65,34.9,31.7,0.283,394433.1,394433.1,34379,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572017,475834.00
05/06/2016 18:00,2,1.180,ACTIVE,213.29,346.86,60.012,1462572003,"274151322000083","219011344069620",26.96,44.00,0,329.43,379.92,32.2,29.2,0.203,665182.1,665182.1,23201,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572017,475835.00
05/06/2016 18:00,2,1.240,ACTIVE,213.74,349.86,59.981,1462572003,"274151322000076","219011344069620",27.69,43.40,0,330.93,381.12,34.8,31.7,0.247,707937.4,707937.4,23201,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572018,475836.00
05/06/2016 18:00,2,1.291,ACTIVE,214.41,349.86,60.012,1462572003,"201051344000868","219011344069620",27.59,37.00,0,319.81,396.75,36.1,32.9,0.283,388206.2,388206.2,29454,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572019,475837.00
05/06/2016 18:00,2,1.225,ACTIVE,213.06,349.86,59.991,1462572003,"274151322000095","219011344069620",27.45,43.40,0,329.43,379.92,34.1,31.0,0.221,700758.8,700758.8,23104,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572020,475838.00
05/06/2016 18:00,2,1.295,ACTIVE,214.64,352.87,60.012,1462572003,"201051344000988","219011344069620",26.86,38.40,0,321.01,397.96,35.3,32.1,0.292,385508.7,385508.7,29749,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572022,475839.00
05/06/2016 18:00,2,1.291,ACTIVE,214.19,348.06,60.002,1462572003,"201051344001025","219011344069620",27.43,38.60,0,320.41,396.45,35.9,32.7,0.278,399241.3,399241.3,34265,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572022,475840.00
05/06/2016 18:00,2,1.283,ACTIVE,214.64,350.17,59.986,1462572003,"201051344000458","219011344069620",27.19,39.00,0,319.51,396.75,35.4,32.2,0.301,396200.3,396200.3,29671,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572023,475841.00
05/06/2016 18:00,2,1.283,ACTIVE,215.32,351.67,59.975,1462572003,"201051344000853","219011344069620",27.31,38.00,0,322.51,395.85,35.5,32.4,0.274,394687.2,394687.2,29269,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572024,475842.00
05/06/2016 18:00,2,1.221,ACTIVE,214.41,349.86,59.991,1462572003,"201051344000685","219011344069620",27.39,38.60,0,318.30,393.45,33.9,30.8,0.292,401079.2,401079.2,34102,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572025,475843.00
05/06/2016 18:00,2,1.236,ACTIVE,214.41,348.66,59.912,1462572003,"201051344000917","219011344069620",27.35,38.60,0,320.41,396.75,34.3,31.2,0.274,398017.1,398017.1,34099,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572026,475844.00
05/06/2016 18:00,2,1.246,ACTIVE,214.41,348.66,60.007,1462572003,"201051344001145","219011344069620",27.43,38.20,0,320.11,394.65,34.7,31.6,0.278,403208.5,403208.5,33961,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572027,475845.00
05/06/2016 18:00,2,1.244,ACTIVE,214.64,349.56,60.007,1462572003,"201051344000651","219011344069620",27.39,38.40,0,321.31,398.86,34.5,31.4,0.283,395330.3,395330.3,34321,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572028,475846.00
05/06/2016 18:00,2,1.152,ACTIVE,213.06,342.95,59.975,1462572003,"274151322000088","219011344069620",26.24,41.30,0,328.52,379.92,30.6,27.6,0.194,643560.5,643560.5,22876,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572029,475847.00
05/06/2016 18:00,2,0.811,ACTIVE,213.96,388.34,60.002,1462572003,"274151322000068","219011344069620",36.06,43.80,0,375.71,441.24,29.8,26.8,0.194,539827.3,539827.3,24318,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572030,475848.00
05/06/2016 18:00,2,1.311,ACTIVE,213.96,347.76,59.986,1462572003,"201051344001135","219011344069620",27.41,38.40,0,319.51,393.15,36.4,33.2,0.283,391524.6,391524.6,34271,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572030,475849.00
05/06/2016 18:00,2,1.281,ACTIVE,214.19,350.47,59.959,1462572003,"201051344000594","219011344069620",27.57,40.40,0,320.41,396.75,35.9,32.7,0.296,399656.1,399656.1,29713,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572031,475850.00
05/06/2016 18:00,2,1.291,ACTIVE,214.41,348.96,60.018,1462572003,"201051344001203","219011344069620",27.33,38.60,0,318.61,399.16,35.8,32.6,0.287,398288.9,398288.9,34280,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572032,475851.00
05/06/2016 18:00,2,1.162,ACTIVE,213.29,344.15,59.986,1462572003,"274151322000054","219011344069620",26.78,41.80,0,328.82,381.42,31.5,28.5,0.208,657560.8,657560.8,22906,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572033,475852.00
05/06/2016 18:00,2,1.297,ACTIVE,214.64,349.26,59.991,1462572003,"201051344000867","219011344069620",27.61,39.00,0,321.61,394.95,36.3,33.1,0.287,387494.3,387494.3,29714,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572034,475853.00
05/06/2016 18:00,2,1.230,ACTIVE,214.41,348.96,60.002,1462572003,"201051344001093","219011344069620",27.29,37.50,0,320.41,395.85,34.0,30.9,0.270,397005.6,397005.6,34150,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572035,475854.00
05/06/2016 18:00,2,1.291,ACTIVE,214.64,351.07,60.012,1462572003,"201051344000900","219011344069620",27.51,37.00,0,318.91,398.26,36.0,32.9,0.292,402974.9,402974.9,29097,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572036,475855.00
05/06/2016 18:00,2,1.268,ACTIVE,214.64,349.86,59.959,1462572003,"201051344000648","219011344069620",27.29,38.20,0,319.21,397.96,35.1,31.9,0.292,395304.3,395304.3,29399,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572037,475856.00
05/06/2016 18:00,2,1.291,ACTIVE,214.64,350.47,60.007,1462572003,"201051344000569","219011344069620",27.35,37.80,0,319.51,399.46,35.8,32.6,0.292,404190.6,404190.6,29036,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572038,475857.00
05/06/2016 18:00,2,1.311,ACTIVE,214.64,350.47,59.928,1462572003,"201051344000983","219011344069620",27.63,38.40,0,322.21,398.26,36.7,33.5,0.296,395816.6,395816.6,29504,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572039,475858.00
05/06/2016 18:00,2,1.287,ACTIVE,214.64,349.86,60.023,1462572003,"201051344001158","219011344069620",27.29,38.60,0,321.61,397.66,35.6,32.4,0.296,390365.5,390365.5,29768,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572040,475859.00
05/06/2016 18:00,2,1.240,ACTIVE,215.09,351.67,60.023,1462572003,"201051344000576","219011344069620",27.61,37.50,0,319.51,396.15,34.7,31.6,0.287,397246.9,397246.9,29179,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572041,475860.00
05/06/2016 18:00,2,1.152,ACTIVE,213.29,347.16,59.986,1462572003,"274151322000087","219011344069620",26.54,45.80,0,329.13,379.32,30.9,27.9,0.199,631450.2,631450.2,22985,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572042,475861.00
05/06/2016 18:15,2,0.844,ACTIVE,213.96,345.96,59.981,1462572903,"201051344000645","219011344069620",26.60,36.80,0,338.44,369.70,22.8,20.0,0.177,396895.8,396895.8,29319,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572904,475862.00
05/06/2016 18:15,2,0.738,ACTIVE,212.83,341.75,59.954,1462572903,"274151322000085","219011344069620",26.46,39.80,0,332.73,357.68,19.8,17.2,0.124,659887.1,659887.1,22915,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572905,475863.00
05/06/2016 18:15,2,0.852,ACTIVE,213.74,347.46,59.981,1462572903,"201051344000633","219011344069620",27.15,36.80,0,336.94,369.70,23.4,20.7,0.181,387831.3,387831.3,29788,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572906,475864.00
05/06/2016 18:15,2,0.859,ACTIVE,213.51,345.06,59.991,1462572903,"201051344000469","219011344069620",26.74,34.80,0,336.64,369.70,23.3,20.6,0.190,389175.8,389175.8,29730,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572907,475865.00
05/06/2016 18:15,2,0.848,ACTIVE,213.06,343.25,59.965,1462572903,"201051344000646","219011344069620",27.21,37.00,0,334.54,364.59,23.4,20.6,0.177,393102.1,393102.1,34289,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572908,475866.00
05/06/2016 18:15,2,0.777,ACTIVE,212.16,341.15,59.959,1462572903,"274151322000052","219011344069620",26.74,41.80,0,333.33,358.58,21.1,18.4,0.141,671174.4,671174.4,23136,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572909,475867.00
05/06/2016 18:15,2,0.898,ACTIVE,213.51,344.45,59.970,1462572903,"201051344000585","219011344069620",27.31,36.30,0,335.44,365.19,24.9,22.1,0.181,399391.1,399391.1,34293,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572910,475868.00
05/06/2016 18:15,2,0.814,ACTIVE,213.06,342.95,59.954,1462572903,"201051344001230","219011344069620",27.15,36.30,0,333.93,363.39,22.4,19.7,0.168,396812.6,396812.6,34087,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572911,475869.00
05/06/2016 18:15,2,0.814,ACTIVE,213.74,344.15,59.965,1462572903,"201051344000582","219011344069620",26.98,36.00,0,335.44,365.19,22.3,19.6,0.168,390368.1,390368.1,34260,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572912,475870.00
05/06/2016 18:15,2,0.852,ACTIVE,213.06,343.55,59.975,1462572903,"201051344000955","219011344069620",27.00,36.80,0,333.93,364.29,23.4,20.6,0.186,402268.3,402268.3,34198,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572912,475871.00
05/06/2016 18:15,2,0.504,ACTIVE,212.83,377.52,59.944,1462572903,"274151322000094","219011344069620",35.27,41.00,0,336.64,412.98,18.0,15.4,0.119,540117.8,540117.8,24111,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572913,475872.00
05/06/2016 18:15,2,0.879,ACTIVE,213.51,344.76,59.959,1462572903,"201051344000579","219011344069620",27.35,38.00,0,336.64,369.70,24.4,21.6,0.181,402872.1,402872.1,9804,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572914,475873.00
05/06/2016 18:15,2,0.861,ACTIVE,213.06,342.95,59.970,1462572903,"201051344000890","219011344069620",26.90,37.80,0,334.24,364.89,23.5,20.8,0.177,399438.9,399438.9,34218,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572915,475874.00
05/06/2016 18:15,2,0.807,ACTIVE,213.51,343.85,59.970,1462572903,"201051344000438","219011344069620",27.67,37.00,0,336.04,365.49,22.6,19.9,0.181,401572.3,401572.3,34226,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572916,475875.00
05/06/2016 18:15,2,0.848,ACTIVE,213.29,343.85,59.970,1462572903,"201051344000417","219011344069620",26.84,38.00,0,334.84,364.59,23.0,20.3,0.177,394439.5,394439.5,34380,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572917,475876.00
05/06/2016 18:15,2,0.760,ACTIVE,212.61,344.76,59.970,1462572903,"274151322000083","219011344069620",26.46,41.30,0,333.03,357.98,20.4,17.7,0.128,665187.8,665187.8,23202,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572918,475877.00
05/06/2016 18:15,2,0.801,ACTIVE,213.06,342.05,59.981,1462572903,"274151322000076","219011344069620",27.33,40.60,0,333.63,359.78,22.2,19.5,0.141,707943.6,707943.6,23202,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572919,475878.00
05/06/2016 18:15,2,0.912,ACTIVE,213.29,344.76,59.970,1462572903,"201051344000868","219011344069620",24.59,35.20,0,336.34,367.60,23.0,20.3,0.177,388212.8,388212.8,29455,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572920,475879.00
05/06/2016 18:15,2,0.789,ACTIVE,212.38,345.36,59.965,1462572903,"274151322000095","219011344069620",26.96,40.40,0,332.73,359.18,21.6,18.9,0.141,700764.9,700764.9,23105,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572920,475880.00
05/06/2016 18:15,2,0.840,ACTIVE,213.51,347.46,59.965,1462572903,"201051344000988","219011344069620",26.78,36.50,0,336.94,370.30,22.8,20.1,0.190,385515.1,385515.1,29750,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572921,475881.00
05/06/2016 18:15,2,0.855,ACTIVE,213.51,342.35,59.959,1462572903,"201051344001025","219011344069620",26.94,36.50,0,335.44,365.49,23.4,20.6,0.181,399247.8,399247.8,34266,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572922,475882.00
05/06/2016 18:15,2,0.857,ACTIVE,213.51,345.36,59.970,1462572903,"201051344000458","219011344069620",26.44,37.30,0,337.54,368.20,22.9,20.2,0.186,396206.7,396206.7,29672,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572923,475883.00
05/06/2016 18:15,2,0.832,ACTIVE,214.19,346.56,59.970,1462572903,"201051344000853","219011344069620",27.23,36.30,0,337.54,370.00,23.0,20.2,0.186,394693.6,394693.6,29270,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572924,475884.00
05/06/2016 18:15,2,0.795,ACTIVE,213.51,345.06,59.965,1462572903,"201051344000685","219011344069620",26.72,36.50,0,334.84,365.19,21.6,18.9,0.181,401085.2,401085.2,34103,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572925,475885.00
05/06/2016 18:15,2,0.801,ACTIVE,213.51,343.55,59.970,1462572903,"201051344000917","219011344069620",27.45,36.50,0,335.14,364.89,22.3,19.6,0.168,398023.3,398023.3,34100,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572926,475886.00
05/06/2016 18:15,2,0.820,ACTIVE,213.51,344.15,59.970,1462572903,"201051344001145","219011344069620",27.08,35.80,0,336.34,366.10,22.6,19.9,0.168,403214.7,403214.7,33962,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572927,475887.00
05/06/2016 18:15,2,0.807,ACTIVE,213.51,344.76,59.959,1462572903,"201051344000651","219011344069620",27.06,36.00,0,336.34,366.10,22.1,19.4,0.172,395336.4,395336.4,34322,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572928,475888.00
05/06/2016 18:15,2,0.730,ACTIVE,212.38,340.25,60.012,1462572903,"274151322000088","219011344069620",25.80,39.00,0,331.83,357.38,19.1,16.5,0.110,643565.9,643565.9,22877,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572929,475889.00
05/06/2016 18:15,2,0.512,ACTIVE,213.06,385.63,59.965,1462572903,"274151322000068","219011344069620",35.84,41.50,0,336.94,414.79,18.6,16.0,0.115,539832.5,539832.5,24319,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572930,475890.00
05/06/2016 18:15,2,0.873,ACTIVE,213.06,342.95,59.949,1462572903,"201051344001135","219011344069620",26.98,36.30,0,334.84,364.59,23.9,21.1,0.172,391531.2,391531.2,34272,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572931,475891.00
05/06/2016 18:15,2,0.836,ACTIVE,213.06,345.06,59.912,1462572903,"201051344000594","219011344069620",27.39,38.20,0,334.84,366.40,23.2,20.5,0.181,399662.6,399662.6,29714,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572932,475892.00
05/06/2016 18:15,2,0.846,ACTIVE,213.74,343.25,59.965,1462572903,"201051344001203","219011344069620",27.10,36.50,0,335.44,366.40,23.2,20.5,0.177,398295.4,398295.4,34281,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572932,475893.00
05/06/2016 18:15,2,0.738,ACTIVE,212.61,341.75,59.954,1462572903,"274151322000054","219011344069620",26.40,39.50,0,332.73,358.28,19.7,17.1,0.119,657566.4,657566.4,22907,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572933,475894.00
05/06/2016 18:15,2,0.852,ACTIVE,213.51,344.15,59.959,1462572903,"201051344000867","219011344069620",27.39,37.30,0,336.34,367.00,23.7,20.9,0.168,387500.9,387500.9,29715,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572934,475895.00
05/06/2016 18:15,2,0.797,ACTIVE,213.51,344.15,59.965,1462572903,"201051344001093","219011344069620",27.23,35.60,0,335.44,364.89,22.0,19.3,0.168,397011.7,397011.7,34151,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572935,475896.00
05/06/2016 18:15,2,0.826,ACTIVE,213.51,345.66,59.959,1462572903,"201051344000900","219011344069620",27.53,35.40,0,336.94,369.40,23.1,20.3,0.177,402981.4,402981.4,29098,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572936,475897.00
05/06/2016 18:15,2,0.832,ACTIVE,213.74,345.36,59.938,1462572903,"201051344000648","219011344069620",26.78,36.30,0,337.54,369.10,22.6,19.9,0.172,395310.6,395310.6,29400,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572937,475898.00
05/06/2016 18:15,2,0.846,ACTIVE,213.29,344.76,59.970,1462572903,"201051344000569","219011344069620",27.02,35.80,0,336.94,368.20,23.1,20.4,0.177,404197.0,404197.0,29037,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572938,475899.00
05/06/2016 18:15,2,0.857,ACTIVE,213.51,345.36,59.959,1462572903,"201051344000983","219011344069620",27.49,36.50,0,336.94,367.90,23.9,21.1,0.181,395823.2,395823.2,29505,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572939,475900.00
05/06/2016 18:15,2,0.846,ACTIVE,213.51,345.06,59.965,1462572903,"201051344001158","219011344069620",26.56,36.80,0,336.94,368.80,22.8,20.0,0.177,390371.9,390371.9,29769,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572940,475901.00
05/06/2016 18:15,2,0.816,ACTIVE,213.96,346.26,59.970,1462572903,"201051344000576","219011344069620",26.56,35.80,0,337.24,369.40,22.0,19.3,0.172,397253.1,397253.1,29180,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572940,475902.00
05/06/2016 18:15,2,0.732,ACTIVE,212.61,341.75,59.954,1462572903,"274151322000087","219011344069620",26.08,42.80,0,333.03,357.68,19.4,16.8,0.110,631455.6,631455.6,22986,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462572942,475903.00
05/06/2016 18:30,2,0.988,ACTIVE,213.96,346.86,59.922,1462573803,"201051344000645","219011344069620",27.27,35.80,0,336.04,361.29,27.4,24.5,0.212,396901.2,396901.2,29320,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573804,475904.00
05/06/2016 18:30,2,0.895,ACTIVE,212.61,345.96,59.975,1462573803,"274151322000085","219011344069620",26.48,38.40,0,333.33,352.87,24.0,21.2,0.150,659891.7,659891.7,22916,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573805,475905.00
05/06/2016 18:30,2,0.998,ACTIVE,213.74,348.96,59.954,1462573803,"201051344000633","219011344069620",27.67,35.60,0,335.14,362.79,28.0,25.1,0.225,387836.9,387836.9,29789,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573806,475906.00
05/06/2016 18:30,2,1.014,ACTIVE,213.74,346.26,59.975,1462573803,"201051344000469","219011344069620",27.21,33.80,0,333.63,360.69,28.0,25.1,0.230,389181.4,389181.4,29731,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573807,475907.00
05/06/2016 18:30,2,1.006,ACTIVE,213.06,345.36,59.970,1462573803,"201051344000646","219011344069620",27.19,35.80,0,332.73,359.18,27.8,24.9,0.225,393107.6,393107.6,34290,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573808,475908.00
05/06/2016 18:30,2,0.926,ACTIVE,212.38,347.16,59.970,1462573803,"274151322000052","219011344069620",26.98,40.20,0,333.63,353.77,25.3,22.5,0.155,671179.4,671179.4,23137,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573809,475909.00
05/06/2016 18:30,2,1.078,ACTIVE,213.74,346.26,59.975,1462573803,"201051344000585","219011344069620",27.17,35.20,0,333.03,359.78,29.7,26.8,0.225,399397.1,399397.1,34294,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573810,475910.00
05/06/2016 18:30,2,0.986,ACTIVE,213.29,344.76,59.986,1462573803,"201051344001230","219011344069620",27.33,35.20,0,332.13,357.38,27.3,24.4,0.212,396817.9,396817.9,34088,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573811,475911.00
05/06/2016 18:30,2,0.984,ACTIVE,213.96,346.26,59.981,1462573803,"201051344000582","219011344069620",27.02,35.00,0,333.63,359.48,27.0,24.1,0.212,390373.4,390373.4,34261,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573812,475912.00
05/06/2016 18:30,2,1.023,ACTIVE,213.29,345.36,59.981,1462573803,"201051344000955","219011344069620",26.78,35.60,0,333.03,357.68,27.8,24.9,0.221,402273.8,402273.8,34199,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573813,475913.00
05/06/2016 18:30,2,0.594,ACTIVE,212.83,391.94,59.970,1462573803,"274151322000094","219011344069620",36.56,39.80,0,338.14,411.48,22.0,19.3,0.150,540122.1,540122.1,24112,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573814,475914.00
05/06/2016 18:30,2,1.062,ACTIVE,213.51,347.16,59.970,1462573803,"201051344000579","219011344069620",27.12,36.80,0,335.74,361.29,29.2,26.2,0.225,402877.9,402877.9,9805,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573814,475915.00
05/06/2016 18:30,2,1.035,ACTIVE,213.29,345.06,59.975,1462573803,"201051344000890","219011344069620",26.90,36.50,0,332.73,358.88,28.2,25.3,0.221,399444.5,399444.5,34219,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573815,475916.00
05/06/2016 18:30,2,0.977,ACTIVE,213.51,345.06,60.007,1462573803,"201051344000438","219011344069620",27.79,35.60,0,333.33,359.48,27.6,24.7,0.225,401577.7,401577.7,34227,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573816,475917.00
05/06/2016 18:30,2,1.002,ACTIVE,213.51,345.66,59.975,1462573803,"201051344000417","219011344069620",27.47,36.30,0,333.03,358.28,27.9,25.0,0.221,394445.0,394445.0,34381,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573817,475918.00
05/06/2016 18:30,2,0.922,ACTIVE,212.61,345.36,59.991,1462573803,"274151322000083","219011344069620",26.94,40.00,0,333.33,353.17,25.2,22.4,0.168,665192.7,665192.7,23203,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573818,475919.00
05/06/2016 18:30,2,0.967,ACTIVE,213.06,346.86,59.970,1462573803,"274151322000076","219011344069620",27.59,39.30,0,336.64,354.97,27.1,24.2,0.181,707949.0,707949.0,23203,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573819,475920.00
05/06/2016 18:30,2,1.053,ACTIVE,213.51,346.86,59.970,1462573803,"201051344000868","219011344069620",27.12,34.50,0,333.33,360.99,28.9,26.0,0.225,388218.5,388218.5,29456,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573820,475921.00
05/06/2016 18:30,2,0.973,ACTIVE,212.38,346.86,59.965,1462573803,"274151322000095","219011344069620",27.21,39.00,0,335.74,353.77,26.8,23.9,0.177,700770.1,700770.1,23106,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573821,475922.00
05/06/2016 18:30,2,1.008,ACTIVE,213.74,348.96,59.922,1462573803,"201051344000988","219011344069620",27.43,35.60,0,335.14,362.49,28.1,25.2,0.234,385520.6,385520.6,29751,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573822,475923.00
05/06/2016 18:30,2,1.021,ACTIVE,213.29,344.76,59.949,1462573803,"201051344001025","219011344069620",27.75,35.40,0,333.33,359.48,28.7,25.8,0.225,399253.4,399253.4,34267,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573823,475924.00
05/06/2016 18:30,2,1.031,ACTIVE,213.51,346.26,59.981,1462573803,"201051344000458","219011344069620",27.29,36.30,0,335.44,360.99,28.5,25.6,0.230,396212.2,396212.2,29673,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573824,475925.00
05/06/2016 18:30,2,1.027,ACTIVE,213.96,348.06,59.944,1462573803,"201051344000853","219011344069620",27.45,35.40,0,336.64,362.79,28.6,25.7,0.230,394699.1,394699.1,29271,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573825,475926.00
05/06/2016 18:30,2,0.977,ACTIVE,213.74,346.26,59.970,1462573803,"201051344000685","219011344069620",27.43,35.40,0,333.33,359.18,27.2,24.3,0.234,401090.5,401090.5,34104,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573826,475927.00
05/06/2016 18:30,2,1.010,ACTIVE,213.51,345.66,59.975,1462573803,"201051344000917","219011344069620",27.41,35.40,0,333.33,359.18,28.1,25.2,0.221,398028.8,398028.8,34101,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573827,475928.00
05/06/2016 18:30,2,1.029,ACTIVE,213.51,345.36,59.981,1462573803,"201051344001145","219011344069620",27.35,34.80,0,334.54,359.48,28.5,25.6,0.225,403220.2,403220.2,33963,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573828,475929.00
05/06/2016 18:30,2,1.010,ACTIVE,213.74,346.56,59.970,1462573803,"201051344000651","219011344069620",27.23,35.00,0,334.54,359.78,27.9,25.0,0.221,395341.8,395341.8,34323,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573828,475930.00
05/06/2016 18:30,2,0.895,ACTIVE,211.93,347.46,59.959,1462573803,"274151322000088","219011344069620",26.56,38.00,0,332.73,352.27,24.1,21.4,0.155,643570.5,643570.5,22878,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573829,475931.00
05/06/2016 18:30,2,0.646,ACTIVE,213.06,382.63,59.959,1462573803,"274151322000068","219011344069620",35.36,40.20,0,338.14,412.68,23.1,20.3,0.150,539836.9,539836.9,24320,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573830,475932.00
05/06/2016 18:30,2,1.072,ACTIVE,213.06,344.76,59.991,1462573803,"201051344001135","219011344069620",27.23,35.00,0,333.03,358.28,29.6,26.7,0.230,391537.0,391537.0,34273,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573831,475933.00
05/06/2016 18:30,2,1.061,ACTIVE,213.29,347.46,59.986,1462573803,"201051344000594","219011344069620",27.29,36.80,0,333.93,360.69,29.4,26.4,0.234,399668.2,399668.2,29715,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573832,475934.00
05/06/2016 18:30,2,1.066,ACTIVE,213.51,345.06,59.959,1462573803,"201051344001203","219011344069620",27.08,35.40,0,333.93,360.69,29.3,26.3,0.230,398301.0,398301.0,34282,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573833,475935.00
05/06/2016 18:30,2,0.924,ACTIVE,212.38,343.55,59.975,1462573803,"274151322000054","219011344069620",26.70,38.40,0,333.33,353.17,25.0,22.2,0.159,657571.1,657571.1,22908,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573834,475936.00
05/06/2016 18:30,2,1.068,ACTIVE,213.51,346.56,59.975,1462573803,"201051344000867","219011344069620",27.61,36.00,0,334.54,360.38,29.9,27.0,0.230,387506.7,387506.7,29716,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573835,475937.00
05/06/2016 18:30,2,1.012,ACTIVE,213.74,346.86,59.944,1462573803,"201051344001093","219011344069620",27.23,34.80,0,333.63,358.88,27.9,25.0,0.221,397017.1,397017.1,34152,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573836,475938.00
05/06/2016 18:30,2,1.062,ACTIVE,213.51,347.46,59.965,1462573803,"201051344000900","219011344069620",27.39,34.50,0,335.74,361.29,29.5,26.6,0.234,402987.0,402987.0,29099,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573837,475939.00
05/06/2016 18:30,2,1.043,ACTIVE,213.96,347.16,59.970,1462573803,"201051344000648","219011344069620",27.39,35.20,0,335.74,361.29,28.9,26.0,0.234,395316.1,395316.1,29401,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573837,475940.00
05/06/2016 18:30,2,1.068,ACTIVE,213.74,347.46,59.970,1462573803,"201051344000569","219011344069620",27.35,35.20,0,335.74,360.99,29.6,26.6,0.234,404202.7,404202.7,29038,0,0,0,L,1122011218,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573838,475941.00
05/06/2016 18:30,2,1.086,ACTIVE,213.74,347.16,59.981,1462573803,"201051344000983","219011344069620",27.69,35.80,0,334.84,361.59,30.5,27.5,0.243,395829.1,395829.1,29506,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573839,475942.00
05/06/2016 18:30,2,1.047,ACTIVE,213.74,347.76,59.965,1462573803,"201051344001158","219011344069620",27.49,35.60,0,334.84,361.29,29.2,26.2,0.239,390377.5,390377.5,29770,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573840,475943.00
05/06/2016 18:30,2,1.035,ACTIVE,214.19,348.96,59.949,1462573803,"201051344000576","219011344069620",27.14,35.00,0,335.74,361.89,28.4,25.5,0.225,397258.5,397258.5,29181,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573841,475944.00
05/06/2016 18:30,2,0.926,ACTIVE,212.83,341.75,59.970,1462573803,"274151322000087","219011344069620",26.72,40.60,0,333.03,353.17,25.1,22.3,0.155,631460.4,631460.4,22987,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462573842,475945.00
05/06/2016 18:45,2,0.854,ACTIVE,214.19,345.96,59.975,1462574703,"201051344000645","219011344069620",26.96,35.20,0,336.04,362.49,23.3,20.6,0.177,396906.9,396906.9,29321,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574705,475946.00
05/06/2016 18:45,2,0.764,ACTIVE,213.29,343.55,59.986,1462574703,"274151322000085","219011344069620",26.36,37.80,0,334.54,354.07,20.4,17.8,0.128,659896.7,659896.7,22917,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574705,475947.00
05/06/2016 18:45,2,0.875,ACTIVE,213.96,346.86,60.002,1462574703,"201051344000633","219011344069620",26.84,35.00,0,334.84,362.79,23.8,21.1,0.190,387842.8,387842.8,29790,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574706,475948.00
05/06/2016 18:45,2,0.854,ACTIVE,213.96,346.26,59.981,1462574703,"201051344000469","219011344069620",27.43,33.50,0,335.14,361.59,23.8,21.0,0.186,389187.2,389187.2,29732,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574707,475949.00
05/06/2016 18:45,2,0.848,ACTIVE,213.06,343.85,59.970,1462574703,"201051344000646","219011344069620",27.45,35.20,0,332.73,360.08,23.6,20.8,0.181,393113.4,393113.4,34291,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574708,475950.00
05/06/2016 18:45,2,0.785,ACTIVE,212.83,344.76,59.975,1462574703,"274151322000052","219011344069620",27.02,39.00,0,333.63,354.37,21.5,18.8,0.141,671184.7,671184.7,23138,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574709,475951.00
05/06/2016 18:45,2,0.916,ACTIVE,213.74,344.76,59.986,1462574703,"201051344000585","219011344069620",27.19,34.80,0,334.54,361.59,25.2,22.4,0.186,399403.3,399403.3,34295,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574710,475952.00
