ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 18:45,2,0.844,ACTIVE,213.29,342.65,59.981,1462574703,"201051344001230","219011344069620",27.29,34.50,0,333.33,358.58,23.4,20.6,0.172,396823.6,396823.6,34089,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574711,475953.00
05/06/2016 18:45,2,0.832,ACTIVE,213.96,345.36,59.959,1462574703,"201051344000582","219011344069620",26.96,34.30,0,334.84,360.69,22.8,20.0,0.168,390379.0,390379.0,34262,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574712,475954.00
05/06/2016 18:45,2,0.857,ACTIVE,213.06,343.85,59.981,1462574703,"201051344000955","219011344069620",27.41,35.00,0,332.43,359.48,23.9,21.1,0.186,402279.7,402279.7,34200,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574713,475955.00
05/06/2016 18:45,2,0.512,ACTIVE,213.29,382.63,59.981,1462574703,"274151322000094","219011344069620",35.44,38.80,0,334.54,410.88,18.4,15.8,0.124,540126.5,540126.5,24113,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574714,475956.00
05/06/2016 18:45,2,0.895,ACTIVE,213.74,345.36,59.981,1462574703,"201051344000579","219011344069620",27.33,36.00,0,335.74,362.19,24.8,22.0,0.190,402884.0,402884.0,9806,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574714,475957.00
05/06/2016 18:45,2,0.861,ACTIVE,213.29,343.55,59.986,1462574703,"201051344000890","219011344069620",27.49,35.60,0,333.03,359.78,24.0,21.3,0.177,399450.4,399450.4,34220,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574715,475958.00
05/06/2016 18:45,2,0.830,ACTIVE,213.51,344.45,59.981,1462574703,"201051344000438","219011344069620",27.67,35.20,0,334.24,360.99,23.3,20.5,0.181,401583.5,401583.5,34228,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574716,475959.00
05/06/2016 18:45,2,0.865,ACTIVE,213.51,344.15,59.981,1462574703,"201051344000417","219011344069620",27.00,35.60,0,333.63,359.78,23.7,20.9,0.181,394450.8,394450.8,34382,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574717,475960.00
05/06/2016 18:45,2,0.766,ACTIVE,213.06,344.45,59.981,1462574703,"274151322000083","219011344069620",27.00,38.60,0,333.63,354.37,20.9,18.3,0.137,665197.9,665197.9,23204,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574718,475961.00
05/06/2016 18:45,2,0.812,ACTIVE,213.51,346.86,59.975,1462574703,"274151322000076","219011344069620",27.53,38.20,0,336.94,355.28,22.6,19.9,0.150,707954.5,707954.5,23204,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574719,475962.00
05/06/2016 18:45,2,0.898,ACTIVE,213.51,345.66,59.996,1462574703,"201051344000868","219011344069620",26.76,34.00,0,335.14,361.29,24.3,21.6,0.181,388224.5,388224.5,29457,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574720,475963.00
05/06/2016 18:45,2,0.809,ACTIVE,212.83,344.76,59.981,1462574703,"274151322000095","219011344069620",27.06,38.00,0,335.44,354.97,22.2,19.5,0.141,700775.6,700775.6,23107,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574721,475964.00
05/06/2016 18:45,2,0.867,ACTIVE,213.74,347.16,59.991,1462574703,"201051344000988","219011344069620",26.58,35.20,0,335.14,363.09,23.4,20.6,0.199,385526.4,385526.4,29752,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574722,475965.00
05/06/2016 18:45,2,0.869,ACTIVE,213.29,342.95,59.991,1462574703,"201051344001025","219011344069620",27.17,34.80,0,334.54,360.99,23.9,21.2,0.181,399259.3,399259.3,34268,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574723,475966.00
05/06/2016 18:45,2,0.863,ACTIVE,213.74,345.06,59.981,1462574703,"201051344000458","219011344069620",26.80,35.60,0,335.44,361.89,23.4,20.7,0.190,396218.0,396218.0,29674,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574724,475967.00
05/06/2016 18:45,2,0.857,ACTIVE,214.19,346.56,59.986,1462574703,"201051344000853","219011344069620",27.14,35.00,0,337.24,363.39,23.6,20.8,0.186,394704.9,394704.9,29272,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574725,475968.00
05/06/2016 18:45,2,0.818,ACTIVE,213.74,345.06,60.034,1462574703,"201051344000685","219011344069620",26.80,34.80,0,334.24,360.69,22.2,19.6,0.190,401096.0,401096.0,34105,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574726,475969.00
05/06/2016 18:45,2,0.838,ACTIVE,213.51,344.76,60.028,1462574703,"201051344000917","219011344069620",27.29,35.00,0,333.63,360.38,23.2,20.5,0.177,398034.5,398034.5,34102,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574726,475970.00
05/06/2016 18:45,2,0.855,ACTIVE,213.51,344.15,59.975,1462574703,"201051344001145","219011344069620",27.12,34.30,0,333.93,360.99,23.5,20.8,0.177,403226.0,403226.0,33964,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574727,475971.00
05/06/2016 18:45,2,0.818,ACTIVE,213.74,344.76,60.002,1462574703,"201051344000651","219011344069620",27.47,34.50,0,335.14,360.99,22.8,20.1,0.181,395347.4,395347.4,34324,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574728,475972.00
05/06/2016 18:45,2,0.744,ACTIVE,212.61,344.45,59.986,1462574703,"274151322000088","219011344069620",26.22,37.30,0,333.03,352.87,19.8,17.1,0.124,643575.3,643575.3,22879,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574729,475973.00
05/06/2016 18:45,2,0.527,ACTIVE,213.51,385.63,59.991,1462574703,"274151322000068","219011344069620",35.78,39.30,0,334.84,410.88,19.1,16.6,0.119,539841.5,539841.5,24321,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574730,475974.00
05/06/2016 18:45,2,0.906,ACTIVE,213.06,342.95,59.986,1462574703,"201051344001135","219011344069620",26.64,34.80,0,333.33,359.78,24.5,21.7,0.181,391543.0,391543.0,34274,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574731,475975.00
05/06/2016 18:45,2,0.865,ACTIVE,213.51,345.96,59.996,1462574703,"201051344000594","219011344069620",27.31,36.00,0,334.54,361.59,24.0,21.2,0.181,399674.1,399674.1,29716,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574732,475976.00
05/06/2016 18:45,2,0.875,ACTIVE,213.51,343.85,59.986,1462574703,"201051344001203","219011344069620",27.06,34.80,0,334.24,361.29,24.0,21.3,0.186,398306.9,398306.9,34283,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574733,475977.00
05/06/2016 18:45,2,0.756,ACTIVE,212.83,342.95,59.986,1462574703,"274151322000054","219011344069620",26.60,37.80,0,333.63,353.77,20.4,17.7,0.137,657576.1,657576.1,22909,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574734,475978.00
05/06/2016 18:45,2,0.879,ACTIVE,213.74,344.76,60.012,1462574703,"201051344000867","219011344069620",27.33,35.60,0,335.44,361.29,24.3,21.6,0.181,387512.7,387512.7,29717,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574735,475979.00
05/06/2016 18:45,2,0.828,ACTIVE,213.51,344.76,59.991,1462574703,"201051344001093","219011344069620",27.47,34.30,0,333.33,360.08,23.1,20.4,0.172,397022.8,397022.8,34153,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574735,475980.00
05/06/2016 18:45,2,0.861,ACTIVE,213.29,345.66,59.986,1462574703,"201051344000900","219011344069620",27.12,34.30,0,335.74,362.19,23.7,20.9,0.177,402992.9,402992.9,29100,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574736,475981.00
05/06/2016 18:45,2,0.842,ACTIVE,213.74,345.66,59.986,1462574703,"201051344000648","219011344069620",27.35,34.80,0,336.04,362.49,23.3,20.6,0.181,395321.8,395321.8,29402,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574738,475982.00
05/06/2016 18:45,2,0.859,ACTIVE,213.51,345.36,60.012,1462574703,"201051344000569","219011344069620",27.41,34.80,0,336.34,361.89,23.9,21.1,0.186,404208.6,404208.6,29039,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574739,475983.00
05/06/2016 18:45,2,0.885,ACTIVE,213.74,345.36,59.986,1462574703,"201051344000983","219011344069620",27.41,35.20,0,335.14,362.19,24.6,21.8,0.190,395835.1,395835.1,29507,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574740,475984.00
05/06/2016 18:45,2,0.852,ACTIVE,213.51,345.36,59.975,1462574703,"201051344001158","219011344069620",27.31,35.20,0,335.74,361.59,23.6,20.8,0.190,390383.4,390383.4,29771,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574741,475985.00
05/06/2016 18:45,2,0.840,ACTIVE,213.96,346.26,59.986,1462574703,"201051344000576","219011344069620",26.82,34.50,0,335.74,362.49,22.9,20.1,0.181,397264.1,397264.1,29182,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574741,475986.00
05/06/2016 18:45,2,0.758,ACTIVE,212.83,344.15,59.981,1462574703,"274151322000087","219011344069620",26.36,39.30,0,333.63,354.07,20.2,17.6,0.128,631465.3,631465.3,22988,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462574742,475987.00
05/06/2016 19:00,2,0.611,ACTIVE,213.96,344.15,59.970,1462575604,"201051344000645","219011344069620",26.40,34.80,0,325.22,357.98,16.4,13.9,0.115,396911.5,396911.5,29322,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575605,475988.00
05/06/2016 19:00,2,0.533,ACTIVE,213.06,340.55,59.991,1462575604,"274151322000085","219011344069620",25.98,36.80,0,324.32,350.47,14.0,11.6,0.080,659900.7,659900.7,22918,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575606,475989.00
05/06/2016 19:00,2,0.633,ACTIVE,213.74,344.76,59.991,1462575604,"201051344000633","219011344069620",26.40,34.50,0,325.52,358.88,16.9,14.4,0.124,387847.6,387847.6,29791,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575607,475990.00
05/06/2016 19:00,2,0.615,ACTIVE,213.51,343.55,59.996,1462575604,"201051344000469","219011344069620",27.00,33.00,0,323.41,357.68,16.8,14.3,0.124,389192.0,389192.0,29733,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575608,475991.00
05/06/2016 19:00,2,0.629,ACTIVE,212.83,341.15,59.991,1462575604,"201051344000646","219011344069620",26.42,34.80,0,322.21,355.58,16.9,14.4,0.124,393118.1,393118.1,34292,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575609,475992.00
05/06/2016 19:00,2,0.561,ACTIVE,212.83,342.65,60.002,1462575604,"274151322000052","219011344069620",26.40,38.40,0,323.72,351.07,15.1,12.6,0.080,671188.9,671188.9,23139,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575609,475993.00
05/06/2016 19:00,2,0.668,ACTIVE,213.51,342.35,59.991,1462575604,"201051344000585","219011344069620",26.96,34.30,0,323.11,356.18,18.2,15.7,0.119,399408.3,399408.3,34296,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575610,475994.00
05/06/2016 19:00,2,0.607,ACTIVE,213.06,341.45,60.002,1462575604,"201051344001230","219011344069620",26.92,34.00,0,321.31,354.07,16.6,14.1,0.115,396828.3,396828.3,34090,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575611,475995.00
05/06/2016 19:00,2,0.592,ACTIVE,213.74,342.35,59.949,1462575604,"201051344000582","219011344069620",26.76,33.80,0,323.11,355.58,16.1,13.6,0.106,390383.5,390383.5,34263,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575612,475996.00
05/06/2016 19:00,2,0.619,ACTIVE,213.06,341.15,59.986,1462575604,"201051344000955","219011344069620",27.02,34.50,0,322.51,354.67,17.0,14.5,0.119,402284.4,402284.4,34201,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575613,475997.00
05/06/2016 19:00,2,0.316,ACTIVE,213.06,395.85,59.981,1462575604,"274151322000094","219011344069620",37.19,38.40,0,336.94,404.27,12.2,9.8,0.071,540130.0,540130.0,24114,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575614,475998.00
05/06/2016 19:00,2,0.650,ACTIVE,213.51,343.55,59.991,1462575604,"201051344000579","219011344069620",27.06,35.40,0,323.72,357.38,17.9,15.3,0.124,402889.0,402889.0,9807,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575615,475999.00
05/06/2016 19:00,2,0.627,ACTIVE,213.29,341.45,59.991,1462575604,"201051344000890","219011344069620",26.92,35.20,0,321.91,356.18,17.1,14.6,0.119,399455.2,399455.2,34221,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575616,476000.00
05/06/2016 19:00,2,0.600,ACTIVE,213.51,342.05,59.986,1462575604,"201051344000438","219011344069620",26.94,34.50,0,324.32,355.88,16.4,13.9,0.119,401588.0,401588.0,34229,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575617,476001.00
05/06/2016 19:00,2,0.621,ACTIVE,213.29,341.75,59.986,1462575604,"201051344000417","219011344069620",26.72,35.20,0,323.41,355.58,16.8,14.3,0.119,394455.5,394455.5,34383,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575618,476002.00
05/06/2016 19:00,2,0.535,ACTIVE,212.83,341.75,59.986,1462575604,"274151322000083","219011344069620",26.48,38.00,0,323.11,350.77,14.3,11.9,0.093,665201.9,665201.9,23205,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575619,476003.00
05/06/2016 19:00,2,0.576,ACTIVE,213.29,341.45,59.981,1462575604,"274151322000076","219011344069620",26.56,37.50,0,324.32,351.97,15.5,13.0,0.106,707958.9,707958.9,23205,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575620,476004.00
05/06/2016 19:00,2,0.639,ACTIVE,213.29,343.25,59.981,1462575604,"201051344000868","219011344069620",26.66,33.50,0,324.02,357.38,17.3,14.8,0.110,388229.4,388229.4,29458,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575620,476005.00
05/06/2016 19:00,2,0.547,ACTIVE,212.83,341.75,59.996,1462575604,"274151322000095","219011344069620",27.08,37.30,0,324.02,351.07,15.0,12.6,0.093,700779.9,700779.9,23108,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575621,476006.00
05/06/2016 19:00,2,0.604,ACTIVE,213.51,344.76,60.018,1462575604,"201051344000988","219011344069620",26.62,34.80,0,324.92,359.18,16.3,13.8,0.128,385531.0,385531.0,29753,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575622,476007.00
05/06/2016 19:00,2,0.621,ACTIVE,213.51,341.15,59.986,1462575604,"201051344001025","219011344069620",26.76,34.00,0,323.41,355.88,16.8,14.3,0.119,399264.1,399264.1,34269,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575623,476008.00
05/06/2016 19:00,2,0.607,ACTIVE,213.51,342.65,59.954,1462575604,"201051344000458","219011344069620",26.96,35.20,0,323.72,356.48,16.6,14.1,0.119,396222.7,396222.7,29675,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575624,476009.00
05/06/2016 19:00,2,0.602,ACTIVE,214.19,345.06,59.986,1462575604,"201051344000853","219011344069620",27.06,34.50,0,326.12,358.28,16.5,14.0,0.115,394709.6,394709.6,29273,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575625,476010.00
05/06/2016 19:00,2,0.566,ACTIVE,213.51,342.65,59.991,1462575604,"201051344000685","219011344069620",26.84,34.30,0,324.32,356.48,15.4,12.9,0.119,401100.4,401100.4,34106,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575626,476011.00
05/06/2016 19:00,2,0.600,ACTIVE,213.51,341.75,59.981,1462575604,"201051344000917","219011344069620",26.92,34.50,0,322.51,355.58,16.4,13.9,0.115,398039.0,398039.0,34103,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575627,476012.00
05/06/2016 19:00,2,0.604,ACTIVE,213.51,342.35,59.986,1462575604,"201051344001145","219011344069620",26.84,33.80,0,323.41,355.88,16.4,13.9,0.115,403230.7,403230.7,33965,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575628,476013.00
05/06/2016 19:00,2,0.580,ACTIVE,213.51,342.65,59.975,1462575604,"201051344000651","219011344069620",26.76,33.80,0,324.92,356.18,15.8,13.3,0.110,395351.9,395351.9,34325,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575629,476014.00
05/06/2016 19:00,2,0.504,ACTIVE,212.61,342.05,60.002,1462575604,"274151322000088","219011344069620",25.84,36.50,0,324.02,349.86,13.2,10.8,0.084,643579.1,643579.1,22880,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575630,476015.00
05/06/2016 19:00,2,0.359,ACTIVE,213.51,387.44,60.007,1462575604,"274151322000068","219011344069620",36.36,38.60,0,337.24,400.36,13.3,10.9,0.066,539845.2,539845.2,24322,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575631,476016.00
05/06/2016 19:00,2,0.637,ACTIVE,213.06,341.15,59.970,1462575604,"201051344001135","219011344069620",26.96,34.30,0,321.31,354.67,17.4,14.9,0.119,391547.9,391547.9,34275,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575631,476017.00
05/06/2016 19:00,2,0.615,ACTIVE,213.29,344.15,59.975,1462575604,"201051344000594","219011344069620",26.94,35.40,0,323.11,356.78,16.8,14.3,0.119,399678.9,399678.9,29717,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575633,476018.00
05/06/2016 19:00,2,0.615,ACTIVE,213.51,341.15,59.991,1462575604,"201051344001203","219011344069620",27.15,34.30,0,322.51,357.08,16.9,14.4,0.115,398311.7,398311.7,34284,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575634,476019.00
05/06/2016 19:00,2,0.521,ACTIVE,212.83,341.75,59.996,1462575604,"274151322000054","219011344069620",26.14,36.80,0,322.81,350.17,13.8,11.4,0.088,657580.0,657580.0,22910,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575634,476020.00
05/06/2016 19:00,2,0.635,ACTIVE,213.51,342.95,59.986,1462575604,"201051344000867","219011344069620",26.72,35.20,0,323.72,356.78,17.2,14.7,0.110,387517.5,387517.5,29718,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575635,476021.00
05/06/2016 19:00,2,0.596,ACTIVE,213.74,342.65,59.981,1462575604,"201051344001093","219011344069620",26.84,33.80,0,323.72,355.28,16.2,13.7,0.110,397027.3,397027.3,34154,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575636,476022.00
05/06/2016 19:00,2,0.596,ACTIVE,213.29,343.85,59.975,1462575604,"201051344000900","219011344069620",27.27,33.80,0,324.02,356.48,16.5,14.0,0.119,402997.5,402997.5,29101,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575637,476023.00
05/06/2016 19:00,2,0.598,ACTIVE,213.74,343.85,59.975,1462575604,"201051344000648","219011344069620",27.00,34.30,0,325.52,357.38,16.4,13.9,0.119,395326.4,395326.4,29403,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575638,476024.00
05/06/2016 19:00,2,0.621,ACTIVE,213.51,344.15,59.981,1462575604,"201051344000569","219011344069620",26.64,34.30,0,323.72,356.78,16.8,14.2,0.115,404213.3,404213.3,29040,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575639,476025.00
05/06/2016 19:00,2,0.631,ACTIVE,213.51,343.25,59.928,1462575604,"201051344000983","219011344069620",27.23,34.80,0,324.62,357.08,17.4,14.9,0.119,395840.0,395840.0,29508,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575640,476026.00
05/06/2016 19:00,2,0.600,ACTIVE,213.51,343.25,59.975,1462575604,"201051344001158","219011344069620",27.02,34.50,0,323.72,357.08,16.4,13.9,0.124,390388.0,390388.0,29772,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575641,476027.00
05/06/2016 19:00,2,0.561,ACTIVE,213.96,344.15,59.975,1462575604,"201051344000576","219011344069620",27.55,34.00,0,324.32,357.98,15.7,13.2,0.110,397268.6,397268.6,29183,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575642,476028.00
05/06/2016 19:00,2,0.516,ACTIVE,213.29,342.95,59.965,1462575604,"274151322000087","219011344069620",26.08,38.60,0,323.72,350.17,13.6,11.2,0.084,631469.2,631469.2,22989,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462575643,476029.00
05/06/2016 19:15,2,0.734,ACTIVE,213.74,344.76,59.981,1462576503,"201051344000645","219011344069620",27.12,34.30,0,335.44,353.47,20.2,17.6,0.155,396915.1,396915.1,29323,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576505,476030.00
05/06/2016 19:15,2,0.664,ACTIVE,212.83,344.15,60.018,1462576503,"274151322000085","219011344069620",26.28,36.30,0,336.34,348.66,17.6,15.1,0.110,659903.7,659903.7,22919,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576505,476031.00
05/06/2016 19:15,2,0.760,ACTIVE,213.74,345.66,59.965,1462576503,"201051344000633","219011344069620",26.98,34.00,0,335.44,354.67,20.8,18.2,0.159,387851.3,387851.3,29792,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576506,476032.00
05/06/2016 19:15,2,0.760,ACTIVE,213.51,344.15,59.991,1462576503,"201051344000469","219011344069620",26.68,32.80,0,333.63,352.87,20.6,17.9,0.155,389195.6,389195.6,29734,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576507,476033.00
05/06/2016 19:15,2,0.746,ACTIVE,213.29,342.65,59.986,1462576503,"201051344000646","219011344069620",27.31,34.00,0,332.43,351.67,20.7,18.0,0.159,393121.8,393121.8,34293,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576508,476034.00
05/06/2016 19:15,2,0.691,ACTIVE,212.38,343.55,59.996,1462576503,"274151322000052","219011344069620",26.76,37.50,0,335.44,348.96,18.7,16.1,0.124,671192.2,671192.2,23140,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576509,476035.00
05/06/2016 19:15,2,0.795,ACTIVE,213.74,343.25,60.034,1462576503,"201051344000585","219011344069620",27.61,34.00,0,333.63,352.27,22.2,19.5,0.155,399412.4,399412.4,34297,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576510,476036.00
05/06/2016 19:15,2,0.740,ACTIVE,213.51,342.05,59.986,1462576503,"201051344001230","219011344069620",27.14,33.50,0,331.53,349.86,20.4,17.8,0.150,396831.9,396831.9,34091,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576511,476037.00
05/06/2016 19:15,2,0.732,ACTIVE,214.19,343.85,60.012,1462576503,"201051344000582","219011344069620",26.82,33.30,0,334.24,352.27,19.9,17.3,0.146,390387.1,390387.1,34264,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576512,476038.00
05/06/2016 19:15,2,0.742,ACTIVE,213.06,342.35,59.981,1462576503,"201051344000955","219011344069620",27.55,34.00,0,332.13,351.07,20.8,18.1,0.155,402288.2,402288.2,34202,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576513,476039.00
05/06/2016 19:15,2,0.438,ACTIVE,212.61,388.34,59.975,1462576503,"274151322000094","219011344069620",36.36,38.00,0,337.24,406.97,16.1,13.6,0.102,540132.7,540132.7,24115,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576514,476040.00
05/06/2016 19:15,2,0.783,ACTIVE,213.29,343.85,59.928,1462576503,"201051344000579","219011344069620",27.45,35.00,0,335.74,353.17,21.9,19.2,0.159,402893.0,402893.0,9808,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576515,476041.00
05/06/2016 19:15,2,0.771,ACTIVE,213.51,342.35,59.975,1462576503,"201051344000890","219011344069620",26.92,34.50,0,333.03,351.67,21.1,18.4,0.150,399459.0,399459.0,34222,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576515,476042.00
05/06/2016 19:15,2,0.730,ACTIVE,213.51,343.25,59.970,1462576503,"201051344000438","219011344069620",27.31,34.00,0,334.54,352.27,20.2,17.6,0.150,401591.7,401591.7,34230,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576516,476043.00
05/06/2016 19:15,2,0.752,ACTIVE,213.51,342.95,59.975,1462576503,"201051344000417","219011344069620",27.14,34.50,0,333.03,351.37,20.7,18.1,0.155,394459.3,394459.3,34384,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576517,476044.00
05/06/2016 19:15,2,0.668,ACTIVE,212.61,344.15,59.970,1462576503,"274151322000083","219011344069620",26.88,37.30,0,335.74,348.96,18.2,15.7,0.119,665205.1,665205.1,23206,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576518,476045.00
05/06/2016 19:15,2,0.713,ACTIVE,213.06,345.36,59.965,1462576503,"274151322000076","219011344069620",27.21,37.00,0,336.94,349.86,19.7,17.1,0.128,707962.4,707962.4,23206,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576519,476046.00
05/06/2016 19:15,2,0.773,ACTIVE,213.29,343.55,59.970,1462576503,"201051344000868","219011344069620",27.17,33.30,0,334.54,353.17,21.3,18.6,0.155,388233.2,388233.2,29459,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576520,476047.00
05/06/2016 19:15,2,0.697,ACTIVE,212.61,342.95,59.965,1462576503,"274151322000095","219011344069620",27.25,36.50,0,335.74,348.96,19.3,16.7,0.119,700783.2,700783.2,23109,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576521,476048.00
05/06/2016 19:15,2,0.744,ACTIVE,213.29,345.36,59.975,1462576503,"201051344000988","219011344069620",27.02,34.30,0,333.93,354.67,20.4,17.8,0.164,385534.6,385534.6,29754,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576522,476049.00
05/06/2016 19:15,2,0.760,ACTIVE,213.51,342.35,59.970,1462576503,"201051344001025","219011344069620",27.21,33.50,0,333.33,352.27,20.9,18.3,0.150,399267.8,399267.8,34270,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576523,476050.00
05/06/2016 19:15,2,0.754,ACTIVE,213.51,344.15,59.975,1462576503,"201051344000458","219011344069620",27.00,34.80,0,335.74,352.87,20.7,18.0,0.164,396226.4,396226.4,29676,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576524,476051.00
05/06/2016 19:15,2,0.758,ACTIVE,213.96,345.36,60.012,1462576503,"201051344000853","219011344069620",26.86,34.00,0,336.64,354.67,20.6,18.0,0.164,394713.3,394713.3,29274,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576525,476052.00
05/06/2016 19:15,2,0.709,ACTIVE,213.96,343.25,59.981,1462576503,"201051344000685","219011344069620",27.23,33.50,0,333.93,351.97,19.6,17.0,0.155,401103.8,401103.8,34107,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576525,476053.00
05/06/2016 19:15,2,0.740,ACTIVE,213.51,343.55,59.975,1462576503,"201051344000917","219011344069620",27.35,34.00,0,332.73,351.67,20.5,17.9,0.150,398042.7,398042.7,34104,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576526,476054.00
05/06/2016 19:15,2,0.746,ACTIVE,213.74,343.25,59.975,1462576503,"201051344001145","219011344069620",27.43,33.30,0,334.54,352.87,20.8,18.1,0.155,403234.4,403234.4,33966,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576527,476055.00
05/06/2016 19:15,2,0.730,ACTIVE,213.74,343.55,60.002,1462576503,"201051344000651","219011344069620",26.80,33.30,0,334.84,352.57,19.9,17.3,0.150,395355.4,395355.4,34326,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576528,476056.00
05/06/2016 19:15,2,0.648,ACTIVE,212.16,340.85,59.954,1462576503,"274151322000088","219011344069620",25.96,36.30,0,335.44,348.06,17.1,14.6,0.093,643582.0,643582.0,22881,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576529,476057.00
05/06/2016 19:15,2,0.465,ACTIVE,213.06,381.12,59.949,1462576503,"274151322000068","219011344069620",35.68,38.20,0,337.54,406.37,16.8,14.2,0.097,539848.0,539848.0,24323,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576530,476058.00
05/06/2016 19:15,2,0.779,ACTIVE,213.29,341.75,59.981,1462576503,"201051344001135","219011344069620",27.35,33.50,0,333.63,351.07,21.6,18.9,0.155,391551.9,391551.9,34276,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576531,476059.00
05/06/2016 19:15,2,0.764,ACTIVE,213.06,344.15,59.975,1462576503,"201051344000594","219011344069620",27.25,35.00,0,333.63,352.87,21.1,18.5,0.159,399682.7,399682.7,29718,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576532,476060.00
05/06/2016 19:15,2,0.768,ACTIVE,213.51,342.35,59.975,1462576503,"201051344001203","219011344069620",27.06,33.80,0,333.63,352.87,21.1,18.4,0.150,398315.5,398315.5,34285,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576533,476061.00
05/06/2016 19:15,2,0.660,ACTIVE,212.61,340.25,59.986,1462576503,"274151322000054","219011344069620",26.60,36.50,0,335.74,348.66,17.8,15.3,0.106,657583.1,657583.1,22911,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576534,476062.00
05/06/2016 19:15,2,0.779,ACTIVE,213.51,342.65,59.981,1462576503,"201051344000867","219011344069620",27.14,34.50,0,334.54,352.57,21.4,18.7,0.155,387521.4,387521.4,29719,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576535,476063.00
05/06/2016 19:15,2,0.730,ACTIVE,213.74,343.25,59.975,1462576503,"201051344001093","219011344069620",27.31,33.50,0,332.73,351.67,20.2,17.6,0.150,397031.0,397031.0,34155,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576535,476064.00
05/06/2016 19:15,2,0.750,ACTIVE,213.29,344.45,59.959,1462576503,"201051344000900","219011344069620",27.29,33.30,0,334.84,352.87,20.8,18.1,0.155,403001.3,403001.3,29102,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576536,476065.00
05/06/2016 19:15,2,0.746,ACTIVE,213.74,343.85,59.996,1462576503,"201051344000648","219011344069620",27.21,33.80,0,336.04,353.47,20.6,18.0,0.155,395330.1,395330.1,29404,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576537,476066.00
05/06/2016 19:15,2,0.770,ACTIVE,213.51,344.15,59.959,1462576503,"201051344000569","219011344069620",27.02,33.80,0,335.14,353.17,21.1,18.4,0.159,404217.1,404217.1,29041,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576538,476067.00
05/06/2016 19:15,2,0.787,ACTIVE,213.51,343.85,59.970,1462576503,"201051344000983","219011344069620",27.23,34.30,0,334.24,352.87,21.8,19.1,0.164,395844.0,395844.0,29509,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576539,476068.00
05/06/2016 19:15,2,0.766,ACTIVE,213.51,343.85,59.970,1462576503,"201051344001158","219011344069620",26.60,34.00,0,334.54,353.17,20.7,18.0,0.159,390391.7,390391.7,29773,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576540,476069.00
05/06/2016 19:15,2,0.734,ACTIVE,213.74,345.06,59.986,1462576503,"201051344000576","219011344069620",27.08,33.50,0,335.44,353.47,20.2,17.5,0.155,397272.2,397272.2,29184,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576541,476070.00
05/06/2016 19:15,2,0.668,ACTIVE,212.83,340.55,59.959,1462576503,"274151322000087","219011344069620",26.30,38.00,0,336.04,348.66,17.8,15.3,0.102,631472.2,631472.2,22990,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462576542,476071.00
05/06/2016 19:30,2,0.746,ACTIVE,213.74,345.06,59.981,1462577403,"201051344000645","219011344069620",27.12,32.80,0,334.84,355.58,20.5,17.9,0.155,396919.8,396919.8,29324,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577404,476072.00
05/06/2016 19:30,2,0.662,ACTIVE,213.06,344.45,59.928,1462577403,"274151322000085","219011344069620",26.80,35.40,0,332.73,350.47,18.0,15.4,0.106,659907.7,659907.7,22920,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577405,476073.00
05/06/2016 19:30,2,0.758,ACTIVE,213.74,346.56,59.975,1462577403,"201051344000633","219011344069620",27.43,32.80,0,331.53,357.08,21.1,18.4,0.164,387856.1,387856.1,29793,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577406,476074.00
05/06/2016 19:30,2,0.752,ACTIVE,213.51,344.76,59.970,1462577403,"201051344000469","219011344069620",27.59,31.30,0,333.33,354.97,21.0,18.4,0.168,389200.4,389200.4,29735,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577407,476075.00
05/06/2016 19:30,2,0.758,ACTIVE,213.06,342.65,59.970,1462577403,"201051344000646","219011344069620",27.15,32.80,0,332.43,353.77,20.9,18.2,0.155,393126.6,393126.6,34294,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577407,476076.00
05/06/2016 19:30,2,0.697,ACTIVE,212.61,342.65,59.975,1462577403,"274151322000052","219011344069620",26.82,36.30,0,330.93,350.77,18.9,16.3,0.119,671196.4,671196.4,23141,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577408,476077.00
05/06/2016 19:30,2,0.795,ACTIVE,213.51,344.45,59.975,1462577403,"201051344000585","219011344069620",27.65,32.60,0,333.63,354.37,22.3,19.6,0.159,399417.6,399417.6,34298,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577409,476078.00
05/06/2016 19:30,2,0.736,ACTIVE,213.29,342.65,59.975,1462577403,"201051344001230","219011344069620",27.73,32.60,0,332.43,352.57,20.7,18.1,0.150,396836.6,396836.6,34092,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577410,476079.00
05/06/2016 19:30,2,0.732,ACTIVE,213.96,343.55,59.975,1462577403,"201051344000582","219011344069620",27.14,32.40,0,333.93,354.37,20.2,17.5,0.150,390391.7,390391.7,34265,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577411,476080.00
05/06/2016 19:30,2,0.764,ACTIVE,213.06,342.95,59.986,1462577403,"201051344000955","219011344069620",27.21,33.00,0,332.73,352.87,21.1,18.4,0.159,402293.0,402293.0,34203,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577412,476081.00
05/06/2016 19:30,2,0.439,ACTIVE,212.83,388.34,59.970,1462577403,"274151322000094","219011344069620",36.30,37.00,0,338.44,400.06,16.2,13.7,0.102,540136.3,540136.3,24116,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577413,476082.00
05/06/2016 19:30,2,0.787,ACTIVE,213.51,344.45,59.991,1462577403,"201051344000579","219011344069620",27.49,33.50,0,333.33,355.28,21.9,19.3,0.164,402898.0,402898.0,9809,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577414,476083.00
05/06/2016 19:30,2,0.771,ACTIVE,213.51,343.25,60.012,1462577403,"201051344000890","219011344069620",27.31,33.50,0,333.63,354.07,21.3,18.7,0.155,399463.9,399463.9,34223,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577415,476084.00
05/06/2016 19:30,2,0.734,ACTIVE,213.51,343.25,59.928,1462577403,"201051344000438","219011344069620",27.61,33.00,0,333.63,354.07,20.6,17.9,0.159,401596.3,401596.3,34231,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577416,476085.00
05/06/2016 19:30,2,0.754,ACTIVE,213.51,343.25,59.954,1462577403,"201051344000417","219011344069620",27.41,33.50,0,332.13,353.47,21.0,18.3,0.155,394464.0,394464.0,34385,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577416,476086.00
05/06/2016 19:30,2,0.668,ACTIVE,212.61,339.65,60.002,1462577403,"274151322000083","219011344069620",27.02,36.30,0,331.23,350.77,18.3,15.8,0.106,665209.2,665209.2,23207,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577417,476087.00
05/06/2016 19:30,2,0.711,ACTIVE,213.29,342.35,59.986,1462577403,"274151322000076","219011344069620",27.43,35.80,0,333.93,351.67,19.8,17.1,0.128,707966.9,707966.9,23207,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577418,476088.00
05/06/2016 19:30,2,0.773,ACTIVE,213.29,344.15,59.981,1462577403,"201051344000868","219011344069620",27.39,32.00,0,333.33,354.97,21.5,18.8,0.159,388238.2,388238.2,29460,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577419,476089.00
05/06/2016 19:30,2,0.699,ACTIVE,212.61,340.55,59.991,1462577403,"274151322000095","219011344069620",27.29,35.60,0,330.63,350.77,19.3,16.7,0.119,700787.6,700787.6,23110,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577420,476090.00
05/06/2016 19:30,2,0.746,ACTIVE,213.51,345.66,59.991,1462577403,"201051344000988","219011344069620",27.14,32.60,0,332.13,357.08,20.6,17.9,0.164,385539.3,385539.3,29755,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577421,476091.00
05/06/2016 19:30,2,0.760,ACTIVE,213.51,342.35,59.981,1462577403,"201051344001025","219011344069620",27.31,32.60,0,333.03,354.37,21.0,18.4,0.155,399272.7,399272.7,34271,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577422,476092.00
05/06/2016 19:30,2,0.754,ACTIVE,213.51,344.45,60.023,1462577403,"201051344000458","219011344069620",27.06,33.30,0,334.24,354.97,20.7,18.1,0.164,396231.2,396231.2,29677,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577423,476093.00
05/06/2016 19:30,2,0.752,ACTIVE,214.19,345.66,59.991,1462577403,"201051344000853","219011344069620",27.21,32.40,0,334.54,356.48,20.8,18.1,0.159,394718.1,394718.1,29275,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577424,476094.00
05/06/2016 19:30,2,0.713,ACTIVE,213.74,344.45,59.996,1462577403,"201051344000685","219011344069620",27.10,32.60,0,333.63,354.37,19.6,17.0,0.159,401108.3,401108.3,34108,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577425,476095.00
