ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 19:30,2,0.738,ACTIVE,213.51,343.55,60.012,1462577403,"201051344000917","219011344069620",27.57,33.00,0,333.33,353.77,20.6,18.0,0.150,398047.5,398047.5,34105,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577426,476096.00
05/06/2016 19:30,2,0.750,ACTIVE,213.51,343.55,59.949,1462577403,"201051344001145","219011344069620",27.37,32.20,0,334.24,354.37,20.9,18.2,0.150,403239.2,403239.2,33967,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577427,476097.00
05/06/2016 19:30,2,0.729,ACTIVE,213.51,343.85,59.986,1462577403,"201051344000651","219011344069620",27.10,32.20,0,334.24,354.37,20.0,17.4,0.146,395360.0,395360.0,34327,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577428,476098.00
05/06/2016 19:30,2,0.643,ACTIVE,212.38,342.65,59.975,1462577403,"274151322000088","219011344069620",26.26,35.00,0,330.33,349.86,17.1,14.6,0.110,643585.8,643585.8,22882,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577429,476099.00
05/06/2016 19:30,2,0.453,ACTIVE,213.29,390.14,59.991,1462577403,"274151322000068","219011344069620",36.48,37.00,0,339.04,401.26,16.8,14.3,0.102,539851.8,539851.8,24324,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577430,476100.00
05/06/2016 19:30,2,0.775,ACTIVE,213.29,341.45,60.012,1462577403,"201051344001135","219011344069620",27.53,32.40,0,333.33,353.17,21.6,19.0,0.150,391556.9,391556.9,34277,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577431,476101.00
05/06/2016 19:30,2,0.750,ACTIVE,213.29,344.45,60.002,1462577403,"201051344000594","219011344069620",27.61,33.80,0,330.03,354.97,21.0,18.4,0.159,399687.5,399687.5,29719,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577432,476102.00
05/06/2016 19:30,2,0.768,ACTIVE,213.51,342.65,59.991,1462577403,"201051344001203","219011344069620",27.00,32.80,0,333.33,355.28,21.0,18.4,0.155,398320.4,398320.4,34286,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577433,476103.00
05/06/2016 19:30,2,0.648,ACTIVE,212.61,341.45,60.007,1462577403,"274151322000054","219011344069620",27.00,35.40,0,331.83,350.77,17.8,15.2,0.119,657587.1,657587.1,22912,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577433,476104.00
05/06/2016 19:30,2,0.770,ACTIVE,213.74,344.45,59.996,1462577403,"201051344000867","219011344069620",27.33,33.00,0,333.63,354.97,21.3,18.7,0.150,387526.4,387526.4,29720,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577434,476105.00
05/06/2016 19:30,2,0.736,ACTIVE,213.74,343.85,59.991,1462577403,"201051344001093","219011344069620",27.31,32.60,0,333.03,353.77,20.4,17.8,0.155,397035.6,397035.6,34156,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577435,476106.00
05/06/2016 19:30,2,0.734,ACTIVE,213.29,344.76,59.986,1462577403,"201051344000900","219011344069620",27.67,32.20,0,331.53,354.97,20.6,17.9,0.155,403006.1,403006.1,29103,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577436,476107.00
05/06/2016 19:30,2,0.748,ACTIVE,213.74,345.06,59.965,1462577403,"201051344000648","219011344069620",27.06,32.20,0,333.03,355.58,20.5,17.9,0.159,395334.9,395334.9,29405,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577437,476108.00
05/06/2016 19:30,2,0.752,ACTIVE,213.51,344.45,59.986,1462577403,"201051344000569","219011344069620",27.45,32.60,0,332.43,355.88,20.9,18.3,0.155,404222.0,404222.0,29042,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577438,476109.00
05/06/2016 19:30,2,0.771,ACTIVE,213.74,344.76,59.991,1462577403,"201051344000983","219011344069620",27.51,32.60,0,332.43,355.28,21.6,18.9,0.155,395849.0,395849.0,29510,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577439,476110.00
05/06/2016 19:30,2,0.750,ACTIVE,213.51,344.76,59.991,1462577403,"201051344001158","219011344069620",27.14,32.40,0,332.13,354.97,20.6,18.0,0.155,390396.5,390396.5,29774,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577440,476111.00
05/06/2016 19:30,2,0.734,ACTIVE,213.96,345.66,59.981,1462577403,"201051344000576","219011344069620",26.90,32.20,0,333.63,355.88,20.0,17.4,0.150,397276.8,397276.8,29185,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577441,476112.00
05/06/2016 19:30,2,0.664,ACTIVE,213.06,339.95,59.970,1462577403,"274151322000087","219011344069620",26.32,36.80,0,333.03,350.47,17.7,15.1,0.097,631476.3,631476.3,22991,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462577442,476113.00
05/06/2016 19:45,2,0.494,ACTIVE,213.51,341.75,60.007,1462578303,"201051344000645","219011344069620",27.00,31.80,0,335.44,355.88,13.6,11.2,0.084,396923.3,396923.3,29325,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578304,476114.00
05/06/2016 19:45,2,0.428,ACTIVE,212.38,341.15,59.996,1462578303,"274151322000085","219011344069620",26.34,34.30,0,336.64,350.17,11.4,9.1,0.057,659910.6,659910.6,22921,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578305,476115.00
05/06/2016 19:45,2,0.516,ACTIVE,213.51,343.25,59.944,1462578303,"201051344000633","219011344069620",27.25,31.80,0,334.84,357.08,14.3,11.9,0.093,387859.7,387859.7,29794,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578306,476116.00
05/06/2016 19:45,2,0.506,ACTIVE,213.06,341.75,59.970,1462578303,"201051344000469","219011344069620",27.43,30.30,0,334.54,355.28,14.1,11.7,0.088,389204.0,389204.0,29736,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578307,476117.00
05/06/2016 19:45,2,0.516,ACTIVE,213.06,340.85,59.965,1462578303,"201051344000646","219011344069620",27.08,32.00,0,332.43,353.17,14.2,11.8,0.088,393130.2,393130.2,34295,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578308,476118.00
05/06/2016 19:45,2,0.457,ACTIVE,212.16,340.55,59.965,1462578303,"274151322000052","219011344069620",26.28,35.20,0,335.44,350.17,12.2,9.8,0.066,671199.5,671199.5,23142,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578309,476119.00
05/06/2016 19:45,2,0.545,ACTIVE,213.51,340.85,59.965,1462578303,"201051344000585","219011344069620",27.61,31.50,0,333.63,354.07,15.3,12.8,0.093,399421.5,399421.5,34299,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578310,476120.00
05/06/2016 19:45,2,0.506,ACTIVE,213.06,339.95,59.970,1462578303,"201051344001230","219011344069620",27.33,31.50,0,332.73,352.57,14.1,11.6,0.088,396840.2,396840.2,34093,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578311,476121.00
05/06/2016 19:45,2,0.488,ACTIVE,213.96,341.45,59.970,1462578303,"201051344000582","219011344069620",27.12,31.30,0,334.24,354.07,13.4,11.0,0.088,390395.1,390395.1,34266,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578312,476122.00
05/06/2016 19:45,2,0.527,ACTIVE,213.06,340.55,59.959,1462578303,"201051344000955","219011344069620",26.72,32.00,0,332.73,353.47,14.3,11.9,0.093,402296.6,402296.6,34204,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578312,476123.00
05/06/2016 19:45,2,0.279,ACTIVE,212.38,378.12,59.965,1462578303,"274151322000094","219011344069620",35.35,35.80,0,338.14,408.78,10.0,7.8,0.053,540138.8,540138.8,24117,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578313,476124.00
05/06/2016 19:45,2,0.545,ACTIVE,212.83,341.45,59.970,1462578303,"201051344000579","219011344069620",27.33,32.40,0,335.14,355.58,15.1,12.7,0.097,402901.8,402901.8,9810,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578314,476125.00
05/06/2016 19:45,2,0.490,ACTIVE,213.06,339.65,59.975,1462578303,"201051344000890","219011344069620",28.31,32.40,0,333.33,353.77,14.1,11.7,0.084,399467.5,399467.5,34224,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578315,476126.00
05/06/2016 19:45,2,0.488,ACTIVE,213.29,340.55,59.970,1462578303,"201051344000438","219011344069620",27.71,31.80,0,333.03,354.37,13.7,11.3,0.088,401599.8,401599.8,34232,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578316,476127.00
05/06/2016 19:45,2,0.494,ACTIVE,213.29,341.15,60.007,1462578303,"201051344000417","219011344069620",28.01,32.40,0,333.03,354.37,14.0,11.6,0.084,394467.6,394467.6,34386,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578317,476128.00
05/06/2016 19:45,2,0.434,ACTIVE,212.16,340.85,59.965,1462578303,"274151322000083","219011344069620",26.32,35.20,0,335.44,353.47,11.6,9.2,0.071,665212.2,665212.2,23208,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578318,476129.00
05/06/2016 19:45,2,0.449,ACTIVE,212.61,341.45,59.959,1462578303,"274151322000076","219011344069620",27.49,34.50,0,336.64,353.77,12.6,10.2,0.075,707970.1,707970.1,23208,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578319,476130.00
05/06/2016 19:45,2,0.539,ACTIVE,212.83,340.85,59.970,1462578303,"201051344000868","219011344069620",26.48,31.00,0,334.24,354.97,14.5,12.1,0.088,388241.8,388241.8,29461,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578320,476131.00
05/06/2016 19:45,2,0.451,ACTIVE,212.38,340.25,59.959,1462578303,"274151322000095","219011344069620",26.58,34.50,0,336.04,351.07,12.2,9.8,0.075,700790.8,700790.8,23111,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578321,476132.00
05/06/2016 19:45,2,0.498,ACTIVE,213.06,342.65,59.970,1462578303,"201051344000988","219011344069620",26.74,31.50,0,335.14,357.08,13.5,11.1,0.097,385542.7,385542.7,29756,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578321,476133.00
05/06/2016 19:45,2,0.504,ACTIVE,213.06,339.65,59.933,1462578303,"201051344001025","219011344069620",27.47,31.80,0,333.63,353.77,14.0,11.6,0.093,399276.2,399276.2,34272,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578322,476134.00
05/06/2016 19:45,2,0.504,ACTIVE,213.06,340.85,59.959,1462578303,"201051344000458","219011344069620",27.25,32.20,0,335.14,355.58,14.0,11.6,0.097,396234.7,396234.7,29678,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578323,476135.00
05/06/2016 19:45,2,0.502,ACTIVE,213.74,342.35,60.012,1462578303,"201051344000853","219011344069620",27.31,31.30,0,336.94,356.18,13.9,11.5,0.093,394721.6,394721.6,29276,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578324,476136.00
05/06/2016 19:45,2,0.482,ACTIVE,213.74,341.75,59.965,1462578303,"201051344000685","219011344069620",26.28,31.80,0,333.93,355.28,12.9,10.5,0.093,401111.6,401111.6,34109,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578325,476137.00
05/06/2016 19:45,2,0.525,ACTIVE,213.51,341.15,59.981,1462578303,"201051344000917","219011344069620",26.10,32.00,0,332.73,353.47,13.9,11.5,0.088,398051.0,398051.0,34106,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578326,476138.00
05/06/2016 19:45,2,0.502,ACTIVE,213.74,341.15,59.970,1462578303,"201051344001145","219011344069620",27.43,31.30,0,334.54,354.37,13.9,11.5,0.088,403242.7,403242.7,33968,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578327,476139.00
05/06/2016 19:45,2,0.475,ACTIVE,213.51,341.45,59.944,1462578303,"201051344000651","219011344069620",27.53,31.30,0,334.54,354.37,13.2,10.9,0.084,395363.4,395363.4,34328,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578328,476140.00
05/06/2016 19:45,2,0.408,ACTIVE,211.93,338.74,59.981,1462578303,"274151322000088","219011344069620",25.74,33.80,0,335.14,355.88,10.7,8.4,0.066,643588.5,643588.5,22883,0,0,0,L,1151911521,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578329,476141.00
05/06/2016 19:45,2,0.289,ACTIVE,213.06,383.23,59.965,1462578303,"274151322000068","219011344069620",35.90,36.00,0,338.44,410.88,10.6,8.3,0.057,539854.5,539854.5,24325,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578330,476142.00
05/06/2016 19:45,2,0.539,ACTIVE,213.06,340.25,59.981,1462578303,"201051344001135","219011344069620",26.94,31.30,0,334.24,352.57,14.7,12.3,0.084,391560.6,391560.6,34278,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578331,476143.00
05/06/2016 19:45,2,0.512,ACTIVE,212.83,341.45,59.954,1462578303,"201051344000594","219011344069620",27.35,32.60,0,333.93,355.28,14.2,11.8,0.093,399691.1,399691.1,29720,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578332,476144.00
05/06/2016 19:45,2,0.527,ACTIVE,213.51,340.85,59.970,1462578303,"201051344001203","219011344069620",26.82,32.00,0,334.54,354.97,14.3,11.9,0.093,398324.0,398324.0,34287,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578333,476145.00
05/06/2016 19:45,2,0.424,ACTIVE,212.16,341.45,59.965,1462578303,"274151322000054","219011344069620",26.20,34.30,0,335.44,352.27,11.2,8.9,0.066,657590.0,657590.0,22913,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578334,476146.00
05/06/2016 19:45,2,0.523,ACTIVE,213.29,340.55,59.965,1462578303,"201051344000867","219011344069620",27.25,32.20,0,334.54,354.97,14.4,12.0,0.088,387530.0,387530.0,29721,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578335,476147.00
05/06/2016 19:45,2,0.496,ACTIVE,213.29,341.45,59.970,1462578303,"201051344001093","219011344069620",27.53,31.50,0,333.93,353.47,13.8,11.4,0.084,397039.1,397039.1,34157,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578336,476148.00
05/06/2016 19:45,2,0.504,ACTIVE,213.06,341.45,59.986,1462578303,"201051344000900","219011344069620",26.60,31.00,0,334.84,354.97,13.6,11.2,0.093,403009.5,403009.5,29104,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578336,476149.00
05/06/2016 19:45,2,0.506,ACTIVE,213.29,341.45,59.917,1462578303,"201051344000648","219011344069620",27.12,31.30,0,334.84,356.18,13.9,11.5,0.088,395338.3,395338.3,29406,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578338,476150.00
05/06/2016 19:45,2,0.521,ACTIVE,213.06,341.75,59.981,1462578303,"201051344000569","219011344069620",26.80,31.50,0,335.44,355.28,14.2,11.8,0.093,404225.5,404225.5,29043,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578338,476151.00
05/06/2016 19:45,2,0.529,ACTIVE,213.06,341.15,60.012,1462578303,"201051344000983","219011344069620",27.39,31.50,0,335.44,355.28,14.7,12.2,0.093,395852.7,395852.7,29511,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578339,476152.00
05/06/2016 19:45,2,0.502,ACTIVE,213.06,341.45,59.975,1462578303,"201051344001158","219011344069620",27.10,31.50,0,335.44,355.28,13.8,11.4,0.093,390400.0,390400.0,29775,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578340,476153.00
05/06/2016 19:45,2,0.504,ACTIVE,213.51,342.35,59.975,1462578303,"201051344000576","219011344069620",26.36,31.30,0,335.74,355.58,13.4,11.1,0.084,397280.2,397280.2,29186,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578341,476154.00
05/06/2016 19:45,2,0.432,ACTIVE,212.38,341.75,59.959,1462578303,"274151322000087","219011344069620",25.86,35.60,0,335.74,348.66,11.3,9.0,0.066,631479.1,631479.1,22992,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462578342,476155.00
05/06/2016 20:00,2,0.400,ACTIVE,213.51,341.45,60.002,1462579203,"201051344000645","219011344069620",26.02,31.30,0,334.24,349.86,10.6,8.3,0.062,396925.6,396925.6,29326,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579204,476156.00
05/06/2016 20:00,2,0.318,ACTIVE,212.83,339.65,59.970,1462579203,"274151322000085","219011344069620",25.94,33.30,0,336.34,345.36,8.4,6.2,0.044,659912.5,659912.5,22922,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579205,476157.00
05/06/2016 20:00,2,0.416,ACTIVE,213.74,342.65,59.996,1462579203,"201051344000633","219011344069620",26.58,31.00,0,334.24,350.77,11.2,8.9,0.071,387862.2,387862.2,29795,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579206,476158.00
05/06/2016 20:00,2,0.422,ACTIVE,213.29,341.45,60.002,1462579203,"201051344000469","219011344069620",25.49,29.80,0,333.03,348.66,10.9,8.6,0.071,389206.5,389206.5,29737,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579207,476159.00
05/06/2016 20:00,2,0.410,ACTIVE,212.61,339.34,59.996,1462579203,"201051344000646","219011344069620",26.78,31.00,0,332.73,348.66,11.2,8.8,0.062,393132.7,393132.7,34296,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579208,476160.00
05/06/2016 20:00,2,0.348,ACTIVE,212.38,340.85,60.002,1462579203,"274151322000052","219011344069620",25.96,34.30,0,335.44,345.66,9.2,6.9,0.053,671201.5,671201.5,23143,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579209,476161.00
05/06/2016 20:00,2,0.447,ACTIVE,213.06,339.65,59.986,1462579203,"201051344000585","219011344069620",26.82,31.00,0,332.73,348.36,12.2,9.9,0.066,399424.2,399424.2,34300,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579210,476162.00
05/06/2016 20:00,2,0.404,ACTIVE,213.06,338.74,59.986,1462579203,"201051344001230","219011344069620",26.50,30.80,0,332.13,348.36,10.9,8.6,0.062,396842.6,396842.6,34094,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579210,476163.00
05/06/2016 20:00,2,0.416,ACTIVE,213.29,339.65,59.981,1462579203,"201051344000582","219011344069620",22.22,30.50,0,333.93,348.06,9.4,7.1,0.057,390397.3,390397.3,34267,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579211,476164.00
05/06/2016 20:00,2,0.416,ACTIVE,212.83,339.34,59.996,1462579203,"201051344000955","219011344069620",26.68,31.00,0,333.03,347.16,11.3,9.0,0.062,402299.0,402299.0,34205,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579212,476165.00
05/06/2016 20:00,2,0.205,ACTIVE,212.83,369.40,59.986,1462579203,"274151322000094","219011344069620",34.51,35.00,0,337.24,397.66,7.2,5.0,0.040,540140.3,540140.3,24118,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579213,476166.00
05/06/2016 20:00,2,0.447,ACTIVE,213.06,340.55,60.012,1462579203,"201051344000579","219011344069620",26.50,31.80,0,333.93,348.36,12.0,9.7,0.066,402904.5,402904.5,9811,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579214,476167.00
05/06/2016 20:00,2,0.420,ACTIVE,213.06,339.04,60.007,1462579203,"201051344000890","219011344069620",26.58,31.80,0,333.03,347.76,11.3,9.0,0.066,399470.1,399470.1,34225,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579215,476168.00
05/06/2016 20:00,2,0.385,ACTIVE,213.29,339.65,60.002,1462579203,"201051344000438","219011344069620",27.27,31.30,0,333.63,348.96,10.6,8.3,0.062,401602.2,401602.2,34233,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579216,476169.00
05/06/2016 20:00,2,0.420,ACTIVE,213.29,339.95,59.996,1462579203,"201051344000417","219011344069620",26.66,31.80,0,333.33,348.36,11.4,9.1,0.066,394470.2,394470.2,34387,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579217,476170.00
05/06/2016 20:00,2,0.324,ACTIVE,212.61,339.65,59.996,1462579203,"274151322000083","219011344069620",26.04,34.30,0,335.44,345.36,8.6,6.4,0.044,665214.0,665214.0,23209,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579218,476171.00
05/06/2016 20:00,2,0.346,ACTIVE,213.06,340.85,59.991,1462579203,"274151322000076","219011344069620",26.52,33.80,0,336.64,345.96,9.3,7.1,0.053,707972.2,707972.2,23209,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579219,476172.00
05/06/2016 20:00,2,0.422,ACTIVE,213.29,340.55,59.991,1462579203,"201051344000868","219011344069620",26.46,30.30,0,333.33,348.66,11.4,9.0,0.057,388244.4,388244.4,29462,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579219,476173.00
05/06/2016 20:00,2,0.338,ACTIVE,212.61,338.74,59.986,1462579203,"274151322000095","219011344069620",26.06,33.80,0,335.74,345.36,8.9,6.7,0.044,700792.7,700792.7,23112,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579220,476174.00
05/06/2016 20:00,2,0.395,ACTIVE,213.29,342.65,59.996,1462579203,"201051344000988","219011344069620",25.94,31.00,0,333.63,350.47,10.4,8.1,0.066,385545.1,385545.1,29757,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579221,476175.00
05/06/2016 20:00,2,0.410,ACTIVE,213.06,339.04,60.007,1462579203,"201051344001025","219011344069620",26.24,30.80,0,332.73,348.36,10.9,8.6,0.062,399278.7,399278.7,34273,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579222,476176.00
05/06/2016 20:00,2,0.402,ACTIVE,213.29,340.25,59.954,1462579203,"201051344000458","219011344069620",26.82,31.50,0,334.24,348.06,10.9,8.6,0.071,396237.1,396237.1,29679,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579223,476177.00
05/06/2016 20:00,2,0.398,ACTIVE,213.96,342.65,59.996,1462579203,"201051344000853","219011344069620",26.32,30.80,0,335.14,350.77,10.7,8.4,0.066,394724.0,394724.0,29277,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579224,476178.00
05/06/2016 20:00,2,0.375,ACTIVE,213.29,340.85,59.991,1462579203,"201051344000685","219011344069620",25.76,31.00,0,333.33,349.26,9.8,7.6,0.066,401113.7,401113.7,34110,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579225,476179.00
05/06/2016 20:00,2,0.404,ACTIVE,213.06,339.95,59.996,1462579203,"201051344000917","219011344069620",26.64,31.50,0,333.33,348.06,10.9,8.6,0.066,398053.4,398053.4,34107,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579226,476180.00
05/06/2016 20:00,2,0.404,ACTIVE,213.29,340.25,59.991,1462579203,"201051344001145","219011344069620",26.62,30.50,0,333.63,349.26,10.9,8.6,0.062,403245.1,403245.1,33969,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579227,476181.00
05/06/2016 20:00,2,0.391,ACTIVE,213.29,340.25,59.986,1462579203,"201051344000651","219011344069620",25.82,30.50,0,334.54,348.36,10.2,8.0,0.066,395365.6,395365.6,34329,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579228,476182.00
05/06/2016 20:00,2,0.297,ACTIVE,212.16,340.25,59.986,1462579203,"274151322000088","219011344069620",25.54,33.30,0,335.14,344.76,7.7,5.5,0.040,643590.2,643590.2,22884,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579228,476183.00
05/06/2016 20:00,2,0.223,ACTIVE,213.29,375.11,59.975,1462579203,"274151322000068","219011344069620",35.07,35.20,0,338.14,396.15,7.9,5.7,0.035,539856.1,539856.1,24326,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579229,476184.00
05/06/2016 20:00,2,0.432,ACTIVE,212.61,339.04,59.986,1462579203,"201051344001135","219011344069620",26.64,30.80,0,333.93,347.76,11.7,9.4,0.062,391563.2,391563.2,34279,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579230,476185.00
05/06/2016 20:00,2,0.408,ACTIVE,213.06,340.85,59.986,1462579203,"201051344000594","219011344069620",26.62,32.00,0,333.03,348.96,11.0,8.7,0.062,399693.6,399693.6,29721,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579231,476186.00
05/06/2016 20:00,2,0.428,ACTIVE,213.29,339.34,59.991,1462579203,"201051344001203","219011344069620",25.58,31.00,0,333.93,349.26,11.1,8.8,0.066,398326.5,398326.5,34288,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579232,476187.00
05/06/2016 20:00,2,0.322,ACTIVE,212.38,340.55,59.996,1462579203,"274151322000054","219011344069620",25.33,33.50,0,335.44,345.36,8.2,6.0,0.049,657591.8,657591.8,22914,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579233,476188.00
05/06/2016 20:00,2,0.414,ACTIVE,213.51,340.25,59.986,1462579203,"201051344000867","219011344069620",27.00,31.50,0,333.63,348.96,11.3,9.0,0.062,387532.5,387532.5,29722,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579234,476189.00
05/06/2016 20:00,2,0.406,ACTIVE,213.29,340.25,59.986,1462579203,"201051344001093","219011344069620",26.58,31.00,0,334.24,348.66,11.0,8.7,0.062,397041.6,397041.6,34158,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579235,476190.00
05/06/2016 20:00,2,0.391,ACTIVE,213.29,341.45,59.975,1462579203,"201051344000900","219011344069620",26.46,30.50,0,333.63,348.96,10.5,8.2,0.066,403011.9,403011.9,29105,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579236,476191.00
05/06/2016 20:00,2,0.406,ACTIVE,213.51,341.45,59.986,1462579203,"201051344000648","219011344069620",26.26,30.50,0,334.54,348.96,10.8,8.5,0.062,395340.8,395340.8,29407,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579237,476192.00
05/06/2016 20:00,2,0.408,ACTIVE,213.29,340.55,60.012,1462579203,"201051344000569","219011344069620",26.90,31.00,0,334.24,348.66,11.2,8.8,0.066,404228.0,404228.0,29044,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579238,476193.00
05/06/2016 20:00,2,0.422,ACTIVE,213.06,340.55,59.986,1462579203,"201051344000983","219011344069620",27.12,31.00,0,333.33,348.36,11.6,9.3,0.066,395855.3,395855.3,29512,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579239,476194.00
05/06/2016 20:00,2,0.400,ACTIVE,213.06,340.55,59.986,1462579203,"201051344001158","219011344069620",26.32,30.80,0,333.03,348.96,10.7,8.4,0.066,390402.4,390402.4,29776,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579240,476195.00
05/06/2016 20:00,2,0.396,ACTIVE,213.51,342.05,59.986,1462579203,"201051344000576","219011344069620",25.84,30.50,0,333.93,349.56,10.4,8.1,0.066,397282.5,397282.5,29187,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579241,476196.00
05/06/2016 20:00,2,0.330,ACTIVE,212.61,340.55,59.986,1462579203,"274151322000087","219011344069620",25.11,34.80,0,335.74,345.66,8.4,6.2,0.040,631480.9,631480.9,22993,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462579241,476197.00
05/06/2016 20:15,2,0.271,ACTIVE,213.74,339.95,59.991,1462580103,"201051344000645","219011344069620",26.08,30.50,0,335.14,347.46,7.2,5.0,0.031,396927.4,396927.4,29327,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580105,476198.00
05/06/2016 20:15,2,0.225,ACTIVE,212.38,339.04,59.981,1462580103,"274151322000085","219011344069620",24.79,32.60,0,328.22,344.15,5.7,3.5,0.018,659913.7,659913.7,22923,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580105,476199.00
05/06/2016 20:15,2,0.299,ACTIVE,213.51,342.05,59.981,1462580103,"201051344000633","219011344069620",26.12,30.50,0,333.93,349.26,7.9,5.7,0.035,387864.1,387864.1,29796,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580106,476200.00
05/06/2016 20:15,2,0.299,ACTIVE,213.06,339.95,59.986,1462580103,"201051344000469","219011344069620",26.06,29.30,0,333.33,347.46,8.0,5.7,0.035,389208.3,389208.3,29738,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580107,476201.00
05/06/2016 20:15,2,0.301,ACTIVE,212.83,338.74,59.991,1462580103,"201051344000646","219011344069620",26.14,30.50,0,320.11,345.66,8.0,5.8,0.035,393134.6,393134.6,34297,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580108,476202.00
05/06/2016 20:15,2,0.242,ACTIVE,212.38,339.34,59.965,1462580103,"274151322000052","219011344069620",25.50,33.80,0,327.62,344.45,6.3,4.1,0.035,671203.0,671203.0,23144,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580109,476203.00
05/06/2016 20:15,2,0.332,ACTIVE,213.29,340.25,59.991,1462580103,"201051344000585","219011344069620",26.28,30.30,0,320.41,345.96,8.9,6.6,0.031,399426.4,399426.4,34301,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580110,476204.00
05/06/2016 20:15,2,0.297,ACTIVE,213.06,338.44,59.986,1462580103,"201051344001230","219011344069620",26.04,30.30,0,320.11,344.76,7.9,5.7,0.031,396844.5,396844.5,34095,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580111,476205.00
05/06/2016 20:15,2,0.287,ACTIVE,213.74,339.95,59.991,1462580103,"201051344000582","219011344069620",25.45,30.00,0,321.01,346.26,7.4,5.2,0.035,390399.0,390399.0,34268,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580112,476206.00
05/06/2016 20:15,2,0.303,ACTIVE,213.06,338.74,59.981,1462580103,"201051344000955","219011344069620",26.30,30.50,0,319.51,345.06,8.1,5.9,0.035,402301.0,402301.0,34206,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580113,476207.00
05/06/2016 20:15,2,0.137,ACTIVE,212.38,338.14,59.991,1462580103,"274151322000094","219011344069620",31.17,34.00,0,336.94,385.33,4.4,2.3,0.018,540141.3,540141.3,24119,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580114,476208.00
05/06/2016 20:15,2,0.305,ACTIVE,213.06,339.34,59.970,1462580103,"201051344000579","219011344069620",27.59,31.00,0,333.93,347.16,8.6,6.3,0.031,402906.6,402906.6,9812,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580115,476209.00
05/06/2016 20:15,2,0.303,ACTIVE,213.06,338.74,59.981,1462580103,"201051344000890","219011344069620",26.30,31.00,0,320.71,346.26,8.1,5.9,0.040,399472.0,399472.0,34226,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580116,476210.00
05/06/2016 20:15,2,0.271,ACTIVE,213.51,339.34,59.991,1462580103,"201051344000438","219011344069620",27.06,30.50,0,320.41,346.26,7.5,5.3,0.035,401604.0,401604.0,34234,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580117,476211.00
05/06/2016 20:15,2,0.309,ACTIVE,213.29,339.34,59.996,1462580103,"201051344000417","219011344069620",26.24,31.00,0,321.01,345.96,8.2,6.0,0.031,394472.1,394472.1,34388,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580118,476212.00
05/06/2016 20:15,2,0.217,ACTIVE,212.16,338.74,59.986,1462580103,"274151322000083","219011344069620",25.52,33.30,0,327.92,344.45,5.7,3.5,0.027,665215.3,665215.3,23210,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580118,476213.00
05/06/2016 20:15,2,0.232,ACTIVE,212.83,339.04,59.991,1462580103,"274151322000076","219011344069620",25.90,33.00,0,329.13,344.76,6.1,3.9,0.031,707973.7,707973.7,23210,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580119,476214.00
05/06/2016 20:15,2,0.303,ACTIVE,213.06,339.95,59.986,1462580103,"201051344000868","219011344069620",26.20,29.80,0,333.33,347.76,8.1,5.9,0.035,388246.3,388246.3,29463,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580120,476215.00
05/06/2016 20:15,2,0.219,ACTIVE,212.38,339.65,59.991,1462580103,"274151322000095","219011344069620",25.80,33.00,0,327.92,343.85,5.7,3.6,0.031,700794.1,700794.1,23113,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580121,476216.00
05/06/2016 20:15,2,0.271,ACTIVE,213.06,340.85,59.986,1462580103,"201051344000988","219011344069620",25.58,30.50,0,333.63,349.56,7.1,4.9,0.035,385546.8,385546.8,29758,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580122,476217.00
05/06/2016 20:15,2,0.287,ACTIVE,213.06,338.14,59.996,1462580103,"201051344001025","219011344069620",26.54,30.30,0,321.01,346.26,7.7,5.5,0.035,399280.5,399280.5,34274,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580123,476218.00
05/06/2016 20:15,2,0.289,ACTIVE,213.29,339.65,59.991,1462580103,"201051344000458","219011344069620",26.22,31.00,0,333.63,346.86,7.7,5.5,0.031,396239.0,396239.0,29680,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580124,476219.00
05/06/2016 20:15,2,0.289,ACTIVE,213.74,341.15,59.996,1462580103,"201051344000853","219011344069620",25.80,30.00,0,335.14,348.96,7.6,5.4,0.031,394725.8,394725.8,29278,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580125,476220.00
05/06/2016 20:15,2,0.258,ACTIVE,213.51,340.25,59.996,1462580103,"201051344000685","219011344069620",25.39,30.30,0,321.91,346.86,6.7,4.5,0.035,401115.3,401115.3,34111,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580126,476221.00
05/06/2016 20:15,2,0.289,ACTIVE,213.06,339.65,59.996,1462580103,"201051344000917","219011344069620",26.32,30.80,0,321.61,346.56,7.7,5.5,0.027,398055.2,398055.2,34108,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580127,476222.00
05/06/2016 20:15,2,0.287,ACTIVE,213.51,339.95,59.991,1462580103,"201051344001145","219011344069620",26.32,30.00,0,322.51,346.86,7.7,5.5,0.031,403247.0,403247.0,33970,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580128,476223.00
05/06/2016 20:15,2,0.271,ACTIVE,213.29,339.95,59.991,1462580103,"201051344000651","219011344069620",25.50,29.80,0,320.71,346.56,7.1,4.9,0.031,395367.3,395367.3,34330,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580129,476224.00
05/06/2016 20:15,2,0.201,ACTIVE,211.93,339.34,60.007,1462580103,"274151322000088","219011344069620",24.05,32.60,0,327.32,343.85,4.9,2.8,0.022,643591.3,643591.3,22885,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580130,476225.00
05/06/2016 20:15,2,0.154,ACTIVE,212.83,342.35,59.986,1462580103,"274151322000068","219011344069620",31.61,34.50,0,337.54,389.84,4.9,2.8,0.022,539857.3,539857.3,24327,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580130,476226.00
05/06/2016 20:15,2,0.320,ACTIVE,212.83,338.44,59.986,1462580103,"201051344001135","219011344069620",25.78,30.30,0,320.11,345.66,8.4,6.2,0.035,391565.2,391565.2,34280,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580131,476227.00
05/06/2016 20:15,2,0.291,ACTIVE,213.06,339.65,59.991,1462580103,"201051344000594","219011344069620",26.30,31.30,0,332.73,347.16,7.8,5.6,0.035,399695.5,399695.5,29722,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580132,476228.00
05/06/2016 20:15,2,0.299,ACTIVE,213.29,338.44,59.981,1462580103,"201051344001203","219011344069620",26.08,30.50,0,321.31,346.86,7.9,5.7,0.031,398328.4,398328.4,34289,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580133,476229.00
05/06/2016 20:15,2,0.213,ACTIVE,212.16,339.04,59.991,1462580103,"274151322000054","219011344069620",24.69,32.80,0,326.72,344.15,5.3,3.2,0.027,657593.0,657593.0,22915,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580134,476230.00
05/06/2016 20:15,2,0.299,ACTIVE,213.51,339.34,60.012,1462580103,"201051344000867","219011344069620",26.30,31.00,0,333.93,347.46,8.0,5.8,0.031,387534.5,387534.5,29723,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580135,476231.00
05/06/2016 20:15,2,0.291,ACTIVE,213.06,339.34,59.975,1462580103,"201051344001093","219011344069620",26.16,30.50,0,321.31,345.96,7.7,5.5,0.035,397043.4,397043.4,34159,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580136,476232.00
05/06/2016 20:15,2,0.264,ACTIVE,213.06,340.25,59.986,1462580103,"201051344000900","219011344069620",26.24,30.00,0,334.24,346.86,7.0,4.8,0.035,403013.6,403013.6,29106,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580137,476233.00
05/06/2016 20:15,2,0.291,ACTIVE,213.51,340.25,59.996,1462580103,"201051344000648","219011344069620",25.43,30.00,0,334.54,347.76,7.5,5.3,0.035,395342.6,395342.6,29408,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580138,476234.00
05/06/2016 20:15,2,0.289,ACTIVE,213.29,339.34,59.991,1462580103,"201051344000569","219011344069620",26.08,30.30,0,334.54,347.46,7.7,5.5,0.031,404229.8,404229.8,29045,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580138,476235.00
05/06/2016 20:15,2,0.309,ACTIVE,213.29,339.34,59.991,1462580103,"201051344000983","219011344069620",26.50,30.50,0,333.63,347.46,8.3,6.1,0.035,395857.3,395857.3,29513,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580139,476236.00
05/06/2016 20:15,2,0.283,ACTIVE,213.06,339.34,60.002,1462580103,"201051344001158","219011344069620",25.88,30.30,0,333.33,347.46,7.4,5.2,0.031,390404.1,390404.1,29777,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580140,476237.00
05/06/2016 20:15,2,0.273,ACTIVE,213.51,340.55,59.986,1462580103,"201051344000576","219011344069620",25.52,30.00,0,334.24,348.66,7.1,4.9,0.031,397284.2,397284.2,29188,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580141,476238.00
05/06/2016 20:15,2,0.221,ACTIVE,212.61,339.65,59.959,1462580103,"274151322000087","219011344069620",24.65,34.00,0,327.32,344.15,5.5,3.4,0.022,631482.2,631482.2,22994,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462580142,476239.00
