ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 20:30,2,0.121,ALERT,213.06,301.77,59.949,1462581003,"201051344000645","219011344069620",22.72,29.80,0,300.57,345.96,2.8,0.8,0.000,396928.1,396928.1,29328,0,0,0,L,1122011218,0,121.78,122.46,0002,27,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581005,476240.00
05/06/2016 20:30,2,0.070,ALERT,212.16,299.97,59.986,1462581003,"274151322000085","219011344069620",22.56,31.80,0,298.77,342.65,1.6,0.0,0.000,659914.1,659914.1,22924,0,0,0,L,1151911521,0,122.46,122.01,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581007,476241.00
05/06/2016 20:30,2,0.156,ALERT,213.06,300.57,59.981,1462581003,"201051344000633","219011344069620",20.48,29.50,0,298.47,347.16,3.2,1.2,0.000,387865.0,387865.0,29797,0,0,0,L,1122011218,0,121.78,122.46,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581009,476242.00
05/06/2016 20:30,2,0.160,ALERT,212.83,300.87,59.949,1462581003,"201051344000469","219011344069620",21.27,28.50,0,299.97,345.06,3.5,1.4,0.000,389209.2,389209.2,29739,0,0,0,L,1122011218,0,120.88,122.46,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581010,476243.00
05/06/2016 20:30,2,0.158,ALERT,212.38,300.27,59.928,1462581003,"201051344000646","219011344069620",21.43,29.80,0,299.67,344.15,3.5,1.4,0.000,393135.5,393135.5,34298,0,0,0,L,1122011218,0,122.01,121.55,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581012,476244.00
05/06/2016 20:30,2,0.092,ALERT,211.70,299.97,59.970,1462581003,"274151322000052","219011344069620",22.60,32.40,0,297.87,343.55,2.1,0.2,0.000,671203.5,671203.5,23145,0,0,0,L,1151911521,0,121.55,122.23,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581014,476245.00
05/06/2016 20:30,2,0.180,ALERT,212.83,300.87,59.965,1462581003,"201051344000585","219011344069620",23.14,29.50,0,299.67,345.06,4.2,2.2,0.000,399427.5,399427.5,34302,0,0,0,L,1122011218,0,121.55,122.23,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581016,476246.00
05/06/2016 20:30,2,0.150,ALERT,212.61,301.17,59.991,1462581003,"201051344001230","219011344069620",21.21,29.50,0,299.97,343.85,3.2,1.2,0.000,396845.3,396845.3,34096,0,0,0,L,1122011218,0,122.23,121.55,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581018,476247.00
05/06/2016 20:30,2,0.139,ALERT,213.29,301.47,59.981,1462581003,"201051344000582","219011344069620",20.87,29.30,0,300.27,344.76,3.0,0.9,0.000,390399.7,390399.7,34269,0,0,0,L,1122011218,0,122.23,122.23,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581020,476248.00
05/06/2016 20:30,2,0.150,ALERT,212.61,300.87,59.975,1462581003,"201051344000955","219011344069620",22.78,29.80,0,299.97,343.85,3.5,1.5,0.000,402301.9,402301.9,34207,0,0,0,L,1122011218,0,121.55,121.78,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581021,476249.00
05/06/2016 20:30,2,0.000,ALERT,212.38,299.37,59.981,1462581003,"274151322000094","219011344069620",37.65,32.40,0,297.87,369.10,0.0,0.0,0.000,540141.4,540141.4,24120,0,0,0,L,1151911521,0,121.55,122.68,0002,29,0,0,0,0,0,0,85,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581023,476250.00
05/06/2016 20:30,2,0.176,ALERT,212.83,302.37,59.970,1462581003,"201051344000579","219011344069620",22.24,30.00,0,301.47,344.76,4.0,1.9,0.000,402907.7,402907.7,9813,0,0,0,L,1122011218,0,121.33,122.01,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581025,476251.00
05/06/2016 20:30,2,0.150,ALERT,212.83,301.17,59.970,1462581003,"201051344000890","219011344069620",23.38,30.30,0,300.57,344.45,3.6,1.5,0.000,399472.9,399472.9,34227,0,0,0,L,1122011218,0,122.23,121.10,0002,30,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581027,476252.00
05/06/2016 20:30,2,0.143,ALERT,213.06,300.87,59.991,1462581003,"201051344000438","219011344069620",20.89,29.50,0,299.97,344.76,3.0,1.0,0.000,401604.8,401604.8,34235,0,0,0,L,1122011218,0,122.23,122.01,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581029,476253.00
05/06/2016 20:30,2,0.168,ALERT,212.83,300.27,59.991,1462581003,"201051344000417","219011344069620",21.37,30.30,0,299.07,343.85,3.6,1.6,0.000,394473.0,394473.0,34389,0,0,0,L,1122011218,0,121.78,121.78,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581030,476254.00
05/06/2016 20:30,2,0.066,ALERT,212.16,299.67,59.933,1462581003,"274151322000083","219011344069620",22.46,32.20,0,298.77,343.25,1.5,0.0,0.000,665215.7,665215.7,23211,0,0,0,L,1151911521,0,121.78,122.46,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581032,476255.00
05/06/2016 20:30,2,0.070,ALERT,212.61,300.27,59.970,1462581003,"274151322000076","219011344069620",23.80,32.00,0,298.17,344.76,1.7,0.0,0.000,707974.1,707974.1,23211,0,0,0,L,1151911521,0,122.01,122.68,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581034,476256.00
05/06/2016 20:30,2,0.150,ALERT,212.61,302.07,59.970,1462581003,"201051344000868","219011344069620",22.58,29.00,0,301.17,344.76,3.5,1.4,0.000,388247.2,388247.2,29464,0,0,0,L,1122011218,0,121.33,122.46,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581036,476257.00
05/06/2016 20:30,2,0.061,ALERT,212.16,300.87,59.959,1462581003,"274151322000095","219011344069620",22.98,31.80,0,299.67,342.35,1.4,0.0,0.000,700794.5,700794.5,23114,0,0,0,L,1151911521,0,122.23,122.23,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581038,476258.00
05/06/2016 20:30,2,0.109,ALERT,212.83,301.77,59.970,1462581003,"201051344000988","219011344069620",22.88,29.50,0,298.17,346.56,2.6,0.6,0.000,385547.4,385547.4,29759,0,0,0,L,1122011218,0,121.33,122.46,0002,27,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581040,476259.00
05/06/2016 20:30,2,0.129,ALERT,212.83,300.27,59.975,1462581003,"201051344001025","219011344069620",23.42,29.30,0,299.67,344.15,3.1,1.1,0.000,399281.3,399281.3,34275,0,0,0,L,1122011218,0,121.78,122.01,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581041,476260.00
05/06/2016 20:30,2,0.129,ALERT,213.06,301.77,59.975,1462581003,"201051344000458","219011344069620",23.06,30.00,0,300.87,344.45,3.0,1.0,0.000,396239.8,396239.8,29681,0,0,0,L,1122011218,0,121.55,122.46,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581043,476261.00
05/06/2016 20:30,2,0.121,ALERT,213.51,301.77,59.954,1462581003,"201051344000853","219011344069620",22.20,29.30,0,300.87,346.26,2.8,0.7,0.000,394726.6,394726.6,29279,0,0,0,L,1122011218,0,122.01,122.68,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581045,476262.00
05/06/2016 20:30,2,0.102,ALERT,213.29,300.87,59.975,1462581003,"201051344000685","219011344069620",20.93,29.50,0,299.67,345.66,2.2,0.2,0.000,401115.9,401115.9,34112,0,0,0,L,1122011218,0,122.91,121.78,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581047,476263.00
05/06/2016 20:30,2,0.137,ALERT,212.83,299.97,59.965,1462581003,"201051344000917","219011344069620",22.07,30.00,0,298.47,345.06,3.1,1.0,0.000,398056.1,398056.1,34109,0,0,0,L,1122011218,0,121.78,122.01,0002,27,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581048,476264.00
05/06/2016 20:30,2,0.133,ALERT,213.06,300.87,59.975,1462581003,"201051344001145","219011344069620",22.70,29.00,0,300.57,345.36,3.1,1.1,0.000,403247.8,403247.8,33971,0,0,0,L,1122011218,0,122.01,121.78,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581050,476265.00
05/06/2016 20:30,2,0.127,ALERT,213.06,299.97,59.959,1462581003,"201051344000651","219011344069620",20.40,29.00,0,299.37,345.06,2.6,0.6,0.000,395368.0,395368.0,34331,0,0,0,L,1122011218,0,122.46,121.55,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581052,476266.00
05/06/2016 20:30,2,0.053,ALERT,211.93,300.27,59.986,1462581003,"274151322000088","219011344069620",19.40,31.30,0,298.47,342.65,1.1,0.0,0.000,643591.5,643591.5,22886,0,0,0,L,1151911521,0,122.23,122.23,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581054,476267.00
05/06/2016 20:30,2,0.008,ALERT,212.83,299.37,59.954,1462581003,"274151322000068","219011344069620",37.63,32.80,0,297.87,369.10,0.0,0.0,0.000,539857.5,539857.5,24328,0,0,0,L,1151911521,0,122.23,122.68,0002,31,0,0,0,0,0,0,99,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581056,476268.00
05/06/2016 20:30,2,0.164,ALERT,212.38,300.27,59.981,1462581003,"201051344001135","219011344069620",23.04,29.30,0,299.97,343.85,3.9,1.8,0.000,391566.2,391566.2,34281,0,0,0,L,1122011218,0,121.78,121.55,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581058,476269.00
05/06/2016 20:30,2,0.131,ALERT,212.83,302.37,59.959,1462581003,"201051344000594","219011344069620",23.12,30.30,0,300.57,345.06,3.1,1.1,0.000,399696.3,399696.3,29723,0,0,0,L,1122011218,0,121.55,122.01,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581059,476270.00
05/06/2016 20:30,2,0.160,ALERT,213.06,300.57,59.986,1462581003,"201051344001203","219011344069620",19.98,29.50,0,299.67,346.26,3.3,1.2,0.000,398329.3,398329.3,34290,0,0,0,L,1122011218,0,122.46,121.55,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581061,476271.00
05/06/2016 20:30,2,0.059,ALERT,212.16,300.57,59.975,1462581003,"274151322000054","219011344069620",22.54,31.80,0,298.47,342.95,1.4,0.0,0.000,657593.3,657593.3,22916,0,0,0,L,1151911521,0,122.01,122.23,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581063,476272.00
05/06/2016 20:30,2,0.143,ALERT,213.29,301.47,60.028,1462581003,"201051344000867","219011344069620",22.68,30.00,0,300.27,344.76,3.3,1.2,0.000,387535.3,387535.3,29724,0,0,0,L,1122011218,0,121.78,122.23,0002,27,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581065,476273.00
05/06/2016 20:30,2,0.141,ALERT,212.83,300.87,59.981,1462581003,"201051344001093","219011344069620",21.97,29.50,0,299.67,343.55,3.1,1.1,0.000,397044.2,397044.2,34160,0,0,0,L,1122011218,0,122.01,121.78,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581067,476274.00
05/06/2016 20:30,2,0.109,ALERT,212.83,301.47,60.023,1462581003,"201051344000900","219011344069620",22.34,29.30,0,300.27,345.96,2.5,0.5,0.000,403014.2,403014.2,29107,0,0,0,L,1122011218,0,121.55,122.23,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581068,476275.00
05/06/2016 20:30,2,0.137,ALERT,213.29,301.17,59.986,1462581003,"201051344000648","219011344069620",20.48,29.30,0,300.27,345.66,2.9,0.8,0.000,395343.4,395343.4,29409,0,0,0,L,1122011218,0,121.33,122.68,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581070,476276.00
05/06/2016 20:30,2,0.135,ALERT,212.83,302.07,59.986,1462581003,"201051344000569","219011344069620",22.80,29.50,0,301.17,345.06,3.2,1.1,0.000,404230.7,404230.7,29046,0,0,0,L,1122011218,0,121.10,122.46,0002,27,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581072,476277.00
05/06/2016 20:30,2,0.158,ALERT,213.06,302.07,59.981,1462581003,"201051344000983","219011344069620",22.64,29.50,0,301.17,344.76,3.7,1.6,0.000,395858.2,395858.2,29514,0,0,0,L,1122011218,0,121.55,122.23,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581074,476278.00
05/06/2016 20:30,2,0.135,ALERT,212.83,301.17,59.986,1462581003,"201051344001158","219011344069620",20.46,29.30,0,299.67,344.76,2.8,0.8,0.000,390404.9,390404.9,29778,0,0,0,L,1122011218,0,121.10,122.01,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581076,476279.00
05/06/2016 20:30,2,0.125,ALERT,213.51,302.07,59.975,1462581003,"201051344000576","219011344069620",19.76,29.30,0,300.57,345.66,2.5,0.5,0.000,397284.9,397284.9,29189,0,0,0,L,1122011218,0,121.78,122.23,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581077,476280.00
05/06/2016 20:30,2,0.070,ALERT,212.61,299.37,59.981,1462581003,"274151322000087","219011344069620",20.93,32.60,0,297.87,344.45,1.5,0.0,0.000,631482.5,631482.5,22995,0,0,0,L,1151911521,0,122.23,122.46,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462581079,476281.00
05/06/2016 20:45,2,0.045,ALERT,213.29,300.57,59.949,1462581903,"201051344000645","219011344069620",25.09,27.50,0,299.37,302.68,1.1,0.0,0.000,396928.1,396928.1,29330,0,0,0,L,1122011218,0,122.01,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462581905,476282.00
05/06/2016 20:45,2,0.000,ALERT,212.38,299.37,59.938,1462581903,"274151322000085","219011344069620",0.00,30.00,0,298.17,301.47,0.0,0.0,0.000,659914.1,659914.1,22926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1462581907,476283.00
05/06/2016 20:45,2,0.062,ALERT,213.29,300.27,59.949,1462581903,"201051344000633","219011344069620",24.47,27.50,0,297.57,302.07,1.6,0.0,0.000,387865.1,387865.1,29799,0,0,0,L,1122011218,0,122.01,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1462581909,476284.00
05/06/2016 20:45,2,0.062,ALERT,212.83,300.27,59.944,1462581903,"201051344000469","219011344069620",22.52,26.50,0,298.17,302.37,1.5,0.0,0.000,389209.3,389209.3,29741,0,0,0,L,1122011218,0,121.10,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1462581910,476285.00
05/06/2016 20:45,2,0.064,ALERT,212.38,299.37,59.954,1462581903,"201051344000646","219011344069620",23.93,28.00,0,297.87,304.18,1.6,0.0,0.000,393135.5,393135.5,34300,0,0,0,L,1122011218,0,122.01,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1462581912,476286.00
05/06/2016 20:45,2,0.000,ALERT,211.93,298.47,59.907,1462581903,"274151322000052","219011344069620",0.00,30.50,0,297.57,301.77,0.0,0.0,0.000,671203.5,671203.5,23147,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1462581914,476287.00
05/06/2016 20:45,2,0.098,ALERT,212.83,299.67,59.949,1462581903,"201051344000585","219011344069620",24.67,28.00,0,298.17,304.18,2.5,0.5,0.000,399427.7,399427.7,34304,0,0,0,L,1122011218,0,121.55,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1462581916,476288.00
05/06/2016 20:45,2,0.000,ALERT,212.61,299.97,59.954,1462581903,"201051344001230","219011344069620",0.00,27.50,0,299.07,304.78,0.0,0.0,0.000,396845.4,396845.4,34098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1462581918,476289.00
05/06/2016 20:45,2,0.057,ALERT,213.06,300.27,59.954,1462581903,"201051344000582","219011344069620",24.43,27.50,0,299.37,304.78,1.4,0.0,0.000,390399.8,390399.8,34271,0,0,0,L,1122011218,0,122.01,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1462581920,476290.00
05/06/2016 20:45,2,0.080,ALERT,212.38,299.67,59.949,1462581903,"201051344000955","219011344069620",24.39,28.30,0,298.47,304.18,2.0,0.0,0.000,402302.0,402302.0,34209,0,0,0,L,1122011218,0,121.55,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1462581922,476291.00
05/06/2016 20:45,2,0.000,ALERT,212.38,298.77,59.949,1462581903,"274151322000094","219011344069620",0.00,30.30,0,297.57,357.68,0.0,0.0,0.000,540141.4,540141.4,24122,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,37,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1462581923,476292.00
05/06/2016 20:45,2,0.088,ALERT,212.83,301.17,59.938,1462581903,"201051344000579","219011344069620",24.77,28.30,0,299.97,303.28,2.2,0.2,0.000,402907.8,402907.8,9815,0,0,0,L,1122011218,0,121.55,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1462581925,476293.00
05/06/2016 20:45,2,0.088,ALERT,212.61,299.97,59.933,1462581903,"201051344000890","219011344069620",24.61,28.50,0,299.37,305.08,2.2,0.2,0.000,399473.1,399473.1,34229,0,0,0,L,1122011218,0,122.01,121.33,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1462581927,476294.00
05/06/2016 20:45,2,0.061,ALERT,212.83,299.67,59.981,1462581903,"201051344000438","219011344069620",24.35,28.00,0,299.07,304.48,1.5,0.0,0.000,401604.8,401604.8,34237,0,0,0,L,1122011218,0,122.23,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1462581929,476295.00
05/06/2016 20:45,2,0.096,ALERT,212.61,298.77,59.975,1462581903,"201051344000417","219011344069620",24.07,28.30,0,298.17,303.88,2.4,0.3,0.000,394473.2,394473.2,34391,0,0,0,L,1122011218,0,121.55,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1462581931,476296.00
05/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.959,1462581903,"274151322000083","219011344069620",0.00,30.30,0,298.17,301.77,0.0,0.0,0.000,665215.7,665215.7,23213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1462581932,476297.00
05/06/2016 20:45,2,0.000,ALERT,212.83,299.07,59.959,1462581903,"274151322000076","219011344069620",0.00,30.00,0,297.87,301.77,0.0,0.0,0.000,707974.1,707974.1,23213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1462581934,476298.00
05/06/2016 20:45,2,0.078,ALERT,212.83,301.17,59.954,1462581903,"201051344000868","219011344069620",24.15,26.80,0,299.97,303.58,2.0,0.0,0.000,388247.3,388247.3,29466,0,0,0,L,1122011218,0,121.55,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1462581936,476299.00
05/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.970,1462581903,"274151322000095","219011344069620",0.00,30.00,0,299.07,302.07,0.0,0.0,0.000,700794.5,700794.5,23116,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1462581938,476300.00
05/06/2016 20:45,2,0.047,ALERT,213.06,300.87,59.965,1462581903,"201051344000988","219011344069620",24.65,27.50,0,296.96,302.68,1.1,0.0,0.000,385547.4,385547.4,29761,0,0,0,L,1122011218,0,121.55,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1462581940,476301.00
05/06/2016 20:45,2,0.061,ALERT,212.61,299.37,59.970,1462581903,"201051344001025","219011344069620",24.71,27.50,0,298.47,304.18,1.5,0.0,0.000,399281.4,399281.4,34277,0,0,0,L,1122011218,0,121.55,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1462581941,476302.00
05/06/2016 20:45,2,0.064,ALERT,213.06,301.17,59.975,1462581903,"201051344000458","219011344069620",24.03,27.80,0,299.67,303.58,1.6,0.0,0.000,396239.8,396239.8,29683,0,0,0,L,1122011218,0,121.78,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1462581943,476303.00
05/06/2016 20:45,2,0.051,ALERT,213.51,300.87,59.975,1462581903,"201051344000853","219011344069620",24.83,26.80,0,299.37,302.98,1.3,0.0,0.000,394726.6,394726.6,29281,0,0,0,L,1122011218,0,122.23,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1462581945,476304.00
05/06/2016 20:45,2,0.000,ALERT,213.06,299.97,59.981,1462581903,"201051344000685","219011344069620",0.00,27.80,0,298.77,304.78,0.0,0.0,0.000,401115.9,401115.9,34114,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1462581947,476305.00
05/06/2016 20:45,2,0.000,ALERT,212.83,299.67,59.938,1462581903,"201051344000917","219011344069620",0.00,28.30,0,297.57,303.88,0.0,0.0,0.000,398056.1,398056.1,34111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1462581949,476306.00
05/06/2016 20:45,2,0.000,ALERT,213.06,300.57,59.991,1462581903,"201051344001145","219011344069620",0.00,27.30,0,299.37,305.08,0.0,0.0,0.000,403247.8,403247.8,33973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1462581950,476307.00
05/06/2016 20:45,2,0.000,ALERT,212.83,299.37,59.975,1462581903,"201051344000651","219011344069620",0.00,27.30,0,298.17,303.58,0.0,0.0,0.000,395368.0,395368.0,34333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1462581952,476308.00
05/06/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1462581903,"274151322000088","219011344069620",0.00,29.80,0,298.17,301.77,0.0,0.0,0.000,643591.5,643591.5,22888,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1462581954,476309.00
05/06/2016 20:45,2,0.000,ALERT,212.83,299.07,60.002,1462581903,"274151322000068","219011344069620",0.00,30.50,0,297.57,357.38,0.0,0.0,0.000,539857.5,539857.5,24330,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,28,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462581956,476310.00
05/06/2016 20:45,2,0.000,ALERT,212.38,299.67,59.965,1462581903,"201051344001135","219011344069620",0.00,27.80,0,298.77,303.88,0.0,0.0,0.000,391566.4,391566.4,34283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1462581958,476311.00
05/06/2016 20:45,2,0.000,ALERT,212.83,301.77,59.975,1462581903,"201051344000594","219011344069620",0.00,28.50,0,299.07,303.28,0.0,0.0,0.000,399696.3,399696.3,29725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1462581959,476312.00
05/06/2016 20:45,2,0.000,ALERT,212.83,299.67,59.975,1462581903,"201051344001203","219011344069620",0.00,27.80,0,298.77,305.08,0.0,0.0,0.000,398329.4,398329.4,34292,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1462581961,476313.00
05/06/2016 20:45,2,0.000,ALERT,212.16,300.27,59.965,1462581903,"274151322000054","219011344069620",0.00,30.00,0,298.17,301.77,0.0,0.0,0.000,657593.3,657593.3,22918,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1462581963,476314.00
05/06/2016 20:45,2,0.000,ALERT,213.29,300.57,60.028,1462581903,"201051344000867","219011344069620",0.00,27.80,0,299.37,303.28,0.0,0.0,0.000,387535.4,387535.4,29726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1462581965,476315.00
05/06/2016 20:45,2,0.000,ALERT,212.61,299.67,60.018,1462581903,"201051344001093","219011344069620",0.00,27.80,0,298.77,304.18,0.0,0.0,0.000,397044.3,397044.3,34162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1462581966,476316.00
05/06/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1462581903,"201051344000900","219011344069620",0.00,26.50,0,299.07,302.98,0.0,0.0,0.000,403014.2,403014.2,29109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1462581968,476317.00
05/06/2016 20:45,2,0.000,ALERT,213.06,299.97,59.944,1462581903,"201051344000648","219011344069620",0.00,26.80,0,299.07,303.28,0.0,0.0,0.000,395343.4,395343.4,29411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1462581970,476318.00
05/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.938,1462581903,"201051344000569","219011344069620",0.00,27.30,0,299.97,303.28,0.0,0.0,0.000,404230.7,404230.7,29048,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1462581972,476319.00
05/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.981,1462581903,"201051344000983","219011344069620",0.00,27.00,0,299.97,303.28,0.0,0.0,0.000,395858.4,395858.4,29516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1462581974,476320.00
05/06/2016 20:45,2,0.000,ALERT,212.83,300.57,59.991,1462581903,"201051344001158","219011344069620",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,390404.9,390404.9,29780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1462581975,476321.00
05/06/2016 20:45,2,0.000,ALERT,213.29,300.87,59.996,1462581903,"201051344000576","219011344069620",0.00,26.50,0,299.37,302.98,0.0,0.0,0.000,397284.9,397284.9,29191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1462581977,476322.00
05/06/2016 20:45,2,0.000,ALERT,212.38,298.47,59.996,1462581903,"274151322000087","219011344069620",0.00,30.80,0,297.26,301.47,0.0,0.0,0.000,631482.5,631482.5,22997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1462581979,476323.00
05/06/2016 21:00,2,0.000,ALERT,213.06,300.57,59.975,1462582803,"201051344000645","219011344069620",0.00,24.80,0,269.61,306.58,0.0,0.0,0.000,396928.1,396928.1,29332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462582805,476324.00
05/06/2016 21:00,2,0.000,ALERT,212.16,299.37,59.970,1462582803,"274151322000085","219011344069620",0.00,27.50,0,276.22,305.68,0.0,0.0,0.000,659914.1,659914.1,22928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582807,476325.00
05/06/2016 21:00,2,0.000,ALERT,213.06,300.57,60.023,1462582803,"201051344000633","219011344069620",0.00,24.80,0,268.41,306.58,0.0,0.0,0.000,387865.1,387865.1,29801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462582809,476326.00
05/06/2016 21:00,2,0.000,ALERT,212.61,300.87,59.949,1462582803,"201051344000469","219011344069620",0.00,23.50,0,269.61,306.58,0.0,0.0,0.000,389209.3,389209.3,29743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462582810,476327.00
05/06/2016 21:00,2,0.000,ALERT,211.25,298.47,59.970,1462582803,"201051344000646","219011344069620",0.00,25.30,0,269.91,307.18,0.0,0.0,0.000,393135.5,393135.5,34302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462582812,476328.00
05/06/2016 21:00,2,0.000,ALERT,211.70,299.37,59.975,1462582803,"274151322000052","219011344069620",0.00,27.80,0,275.92,305.68,0.0,0.0,0.000,671203.5,671203.5,23149,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582814,476329.00
05/06/2016 21:00,2,0.000,ALERT,211.93,298.77,59.975,1462582803,"201051344000585","219011344069620",0.00,25.30,0,270.51,307.48,0.0,0.0,0.000,399427.7,399427.7,34306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462582816,476330.00
05/06/2016 21:00,2,0.000,ALERT,211.70,299.07,59.970,1462582803,"201051344001230","219011344069620",0.00,25.00,0,270.81,307.78,0.0,0.0,0.000,396845.4,396845.4,34100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582818,476331.00
05/06/2016 21:00,2,0.000,ALERT,212.16,299.37,59.975,1462582803,"201051344000582","219011344069620",0.00,25.00,0,271.42,308.09,0.0,0.0,0.000,390399.8,390399.8,34273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462582819,476332.00
05/06/2016 21:00,2,0.000,ALERT,211.25,298.77,59.975,1462582803,"201051344000955","219011344069620",0.00,25.50,0,270.81,307.18,0.0,0.0,0.000,402302.0,402302.0,34211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462582821,476333.00
05/06/2016 21:00,2,0.000,ALERT,212.16,298.77,59.986,1462582803,"274151322000094","219011344069620",0.00,27.50,0,275.92,305.08,0.0,0.0,0.000,540141.4,540141.4,24124,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582823,476334.00
05/06/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1462582803,"201051344000579","219011344069620",0.00,25.30,0,270.21,307.18,0.0,0.0,0.000,402907.8,402907.8,9817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462582825,476335.00
05/06/2016 21:00,2,0.000,ALERT,211.48,298.77,59.959,1462582803,"201051344000890","219011344069620",0.00,25.80,0,271.12,307.78,0.0,0.0,0.000,399473.1,399473.1,34231,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462582827,476336.00
05/06/2016 21:00,2,0.000,ALERT,211.93,298.47,59.975,1462582803,"201051344000438","219011344069620",0.00,25.30,0,271.12,307.48,0.0,0.0,0.000,401604.8,401604.8,34239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462582828,476337.00
05/06/2016 21:00,2,0.000,ALERT,211.70,297.57,59.975,1462582803,"201051344000417","219011344069620",0.00,25.80,0,270.21,306.58,0.0,0.0,0.000,394473.2,394473.2,34393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462582830,476338.00
05/06/2016 21:00,2,0.000,ALERT,211.93,299.67,59.965,1462582803,"274151322000083","219011344069620",0.00,27.50,0,276.22,305.68,0.0,0.0,0.000,665215.7,665215.7,23215,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462582832,476339.00
05/06/2016 21:00,2,0.000,ALERT,212.16,299.07,59.986,1462582803,"274151322000076","219011344069620",0.00,27.30,0,276.22,305.68,0.0,0.0,0.000,707974.1,707974.1,23215,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582834,476340.00
05/06/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1462582803,"201051344000868","219011344069620",0.00,24.00,0,270.81,307.48,0.0,0.0,0.000,388247.3,388247.3,29468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462582836,476341.00
05/06/2016 21:00,2,0.000,ALERT,211.93,299.97,59.986,1462582803,"274151322000095","219011344069620",0.00,27.50,0,276.83,306.28,0.0,0.0,0.000,700794.5,700794.5,23118,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462582837,476342.00
05/06/2016 21:00,2,0.000,ALERT,212.61,300.87,59.975,1462582803,"201051344000988","219011344069620",0.00,24.50,0,269.31,306.58,0.0,0.0,0.000,385547.4,385547.4,29763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462582839,476343.00
05/06/2016 21:00,2,0.000,ALERT,211.70,298.17,59.986,1462582803,"201051344001025","219011344069620",0.00,25.00,0,270.81,307.18,0.0,0.0,0.000,399281.4,399281.4,34279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462582841,476344.00
05/06/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1462582803,"201051344000458","219011344069620",0.00,25.00,0,269.91,306.88,0.0,0.0,0.000,396239.8,396239.8,29685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462582843,476345.00
05/06/2016 21:00,2,0.000,ALERT,213.29,300.87,60.002,1462582803,"201051344000853","219011344069620",0.00,24.30,0,269.61,306.58,0.0,0.0,0.000,394726.6,394726.6,29283,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462582845,476346.00
05/06/2016 21:00,2,0.000,ALERT,211.93,298.77,59.975,1462582803,"201051344000685","219011344069620",0.00,25.00,0,270.51,307.48,0.0,0.0,0.000,401115.9,401115.9,34116,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582847,476347.00
05/06/2016 21:00,2,0.000,ALERT,211.70,298.17,60.023,1462582803,"201051344000917","219011344069620",0.00,25.50,0,269.91,306.88,0.0,0.0,0.000,398056.1,398056.1,34113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582848,476348.00
05/06/2016 21:00,2,0.000,ALERT,211.93,299.07,59.986,1462582803,"201051344001145","219011344069620",0.00,24.50,0,271.12,307.78,0.0,0.0,0.000,403247.8,403247.8,33975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582850,476349.00
05/06/2016 21:00,2,0.000,ALERT,211.93,297.87,59.954,1462582803,"201051344000651","219011344069620",0.00,24.50,0,270.21,306.58,0.0,0.0,0.000,395368.0,395368.0,34335,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582852,476350.00
05/06/2016 21:00,2,0.000,ALERT,211.48,298.77,59.944,1462582803,"274151322000088","219011344069620",0.00,27.00,0,276.22,305.38,0.0,0.0,0.000,643591.5,643591.5,22890,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582854,476351.00
05/06/2016 21:00,2,0.000,ALERT,212.38,297.87,59.949,1462582803,"274151322000068","219011344069620",0.00,27.80,0,274.72,304.78,0.0,0.0,0.000,539857.5,539857.5,24332,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582856,476352.00
05/06/2016 21:00,2,0.000,ALERT,211.25,298.47,59.996,1462582803,"201051344001135","219011344069620",0.00,25.00,0,271.12,307.18,0.0,0.0,0.000,391566.4,391566.4,34285,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582857,476353.00
05/06/2016 21:00,2,0.000,ALERT,212.38,301.77,59.991,1462582803,"201051344000594","219011344069620",0.00,25.80,0,270.21,307.78,0.0,0.0,0.000,399696.3,399696.3,29727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582859,476354.00
05/06/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1462582803,"201051344001203","219011344069620",0.00,25.30,0,270.51,308.39,0.0,0.0,0.000,398329.4,398329.4,34294,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582861,476355.00
05/06/2016 21:00,2,0.000,ALERT,211.70,299.67,59.944,1462582803,"274151322000054","219011344069620",0.00,27.30,0,275.92,305.68,0.0,0.0,0.000,657593.3,657593.3,22920,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582863,476356.00
05/06/2016 21:00,2,0.000,ALERT,212.83,300.87,59.991,1462582803,"201051344000867","219011344069620",0.00,25.00,0,269.91,306.88,0.0,0.0,0.000,387535.4,387535.4,29728,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582865,476357.00
05/06/2016 21:00,2,0.000,ALERT,211.70,298.47,59.991,1462582803,"201051344001093","219011344069620",0.00,25.00,0,270.51,307.48,0.0,0.0,0.000,397044.3,397044.3,34164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582866,476358.00
05/06/2016 21:00,2,0.000,ALERT,212.38,300.87,59.986,1462582803,"201051344000900","219011344069620",0.00,23.80,0,269.31,306.88,0.0,0.0,0.000,403014.2,403014.2,29111,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582868,476359.00
05/06/2016 21:00,2,0.000,ALERT,212.83,300.27,60.012,1462582803,"201051344000648","219011344069620",0.00,24.00,0,269.31,306.58,0.0,0.0,0.000,395343.4,395343.4,29413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582870,476360.00
05/06/2016 21:00,2,0.000,ALERT,212.38,301.17,59.986,1462582803,"201051344000569","219011344069620",0.00,24.50,0,270.51,307.48,0.0,0.0,0.000,404230.7,404230.7,29050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582872,476361.00
05/06/2016 21:00,2,0.000,ALERT,212.38,300.87,59.986,1462582803,"201051344000983","219011344069620",0.00,24.30,0,270.51,307.18,0.0,0.0,0.000,395858.4,395858.4,29518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582874,476362.00
05/06/2016 21:00,2,0.000,ALERT,212.38,300.27,60.012,1462582803,"201051344001158","219011344069620",0.00,24.30,0,269.31,306.58,0.0,0.0,0.000,390404.9,390404.9,29782,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582875,476363.00
05/06/2016 21:00,2,0.000,ALERT,213.06,301.17,59.981,1462582803,"201051344000576","219011344069620",0.00,24.30,0,270.51,307.18,0.0,0.0,0.000,397284.9,397284.9,29193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462582877,476364.00
05/06/2016 21:00,2,0.000,ALERT,212.16,299.07,59.981,1462582803,"274151322000087","219011344069620",0.00,28.30,0,275.62,305.08,0.0,0.0,0.000,631482.5,631482.5,22999,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462582879,476365.00
05/06/2016 21:15,2,0.000,ALERT,212.16,299.37,59.975,1462583704,"201051344000645","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,396928.1,396928.1,29334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583706,476366.00
05/06/2016 21:15,2,0.000,ALERT,211.48,298.47,59.928,1462583704,"274151322000085","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,659914.1,659914.1,22930,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583707,476367.00
05/06/2016 21:15,2,0.000,ALERT,212.38,299.37,59.975,1462583704,"201051344000633","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,387865.1,387865.1,29803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583709,476368.00
05/06/2016 21:15,2,0.000,ALERT,211.93,299.67,59.944,1462583704,"201051344000469","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,389209.3,389209.3,29745,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583711,476369.00
05/06/2016 21:15,2,0.000,ALERT,210.80,297.87,59.970,1462583704,"201051344000646","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,393135.5,393135.5,34304,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583713,476370.00
05/06/2016 21:15,2,0.000,ALERT,211.25,299.37,59.981,1462583704,"274151322000052","219011344069620",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,671203.5,671203.5,23151,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583715,476371.00
05/06/2016 21:15,2,0.000,ALERT,211.48,298.17,59.986,1462583704,"201051344000585","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,399427.7,399427.7,34308,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583716,476372.00
05/06/2016 21:15,2,0.000,ALERT,211.25,298.17,59.970,1462583704,"201051344001230","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,396845.4,396845.4,34102,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583718,476373.00
05/06/2016 21:15,2,0.000,ALERT,211.70,298.77,60.002,1462583704,"201051344000582","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,390399.8,390399.8,34275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583720,476374.00
05/06/2016 21:15,2,0.000,ALERT,210.80,297.87,59.975,1462583704,"201051344000955","219011344069620",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,402302.0,402302.0,34213,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583722,476375.00
05/06/2016 21:15,2,0.000,ALERT,211.70,298.17,59.965,1462583704,"274151322000094","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,540141.4,540141.4,24126,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583723,476376.00
05/06/2016 21:15,2,0.000,ALERT,211.70,300.27,59.965,1462583704,"201051344000579","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,402907.8,402907.8,9819,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583725,476377.00
05/06/2016 21:15,2,0.000,ALERT,211.03,298.17,59.975,1462583704,"201051344000890","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,399473.1,399473.1,34233,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583727,476378.00
05/06/2016 21:15,2,0.000,ALERT,211.25,297.87,59.975,1462583704,"201051344000438","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,401604.8,401604.8,34241,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583729,476379.00
05/06/2016 21:15,2,0.000,ALERT,211.25,297.26,59.981,1462583704,"201051344000417","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,394473.2,394473.2,34395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583731,476380.00
05/06/2016 21:15,2,0.000,ALERT,211.48,298.77,59.933,1462583704,"274151322000083","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,665215.7,665215.7,23217,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583732,476381.00
05/06/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1462583704,"274151322000076","219011344069620",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,707974.1,707974.1,23217,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583734,476382.00
05/06/2016 21:15,2,0.000,ALERT,211.70,300.57,59.975,1462583704,"201051344000868","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,388247.3,388247.3,29470,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583736,476383.00
