ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 21:15,2,0.000,ALERT,211.25,299.37,59.954,1462583704,"274151322000095","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,700794.5,700794.5,23120,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583738,476384.00
05/06/2016 21:15,2,0.000,ALERT,211.70,299.67,59.975,1462583704,"201051344000988","219011344069620",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,385547.4,385547.4,29765,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583740,476385.00
05/06/2016 21:15,2,0.000,ALERT,211.03,296.96,59.970,1462583704,"201051344001025","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,399281.4,399281.4,34281,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583741,476386.00
05/06/2016 21:15,2,0.000,ALERT,211.48,299.67,59.933,1462583704,"201051344000458","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,396239.8,396239.8,29687,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583743,476387.00
05/06/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1462583704,"201051344000853","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,394726.6,394726.6,29285,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583745,476388.00
05/06/2016 21:15,2,0.000,ALERT,211.48,297.87,59.954,1462583704,"201051344000685","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,401115.9,401115.9,34118,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583747,476389.00
05/06/2016 21:15,2,0.000,ALERT,211.25,297.26,59.949,1462583704,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,398056.1,398056.1,34115,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583749,476390.00
05/06/2016 21:15,2,0.000,ALERT,211.25,298.17,59.944,1462583704,"201051344001145","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,403247.8,403247.8,33977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583750,476391.00
05/06/2016 21:15,2,0.000,ALERT,211.25,296.96,59.949,1462583704,"201051344000651","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,395368.0,395368.0,34337,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583752,476392.00
05/06/2016 21:15,2,0.000,ALERT,211.03,298.17,60.018,1462583704,"274151322000088","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,643591.5,643591.5,22892,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583754,476393.00
05/06/2016 21:15,2,0.000,ALERT,212.16,297.87,59.996,1462583704,"274151322000068","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,539857.5,539857.5,24334,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583756,476394.00
05/06/2016 21:15,2,0.000,ALERT,210.80,297.57,59.965,1462583704,"201051344001135","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,391566.4,391566.4,34287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583758,476395.00
05/06/2016 21:15,2,0.000,ALERT,211.70,300.57,59.996,1462583704,"201051344000594","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,399696.3,399696.3,29729,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583759,476396.00
05/06/2016 21:15,2,0.000,ALERT,211.25,297.57,59.970,1462583704,"201051344001203","219011344069620",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,398329.4,398329.4,34296,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583761,476397.00
05/06/2016 21:15,2,0.000,ALERT,211.25,299.07,59.965,1462583704,"274151322000054","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,657593.3,657593.3,22922,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583763,476398.00
05/06/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1462583704,"201051344000867","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,387535.4,387535.4,29730,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583765,476399.00
05/06/2016 21:15,2,0.000,ALERT,211.03,297.26,59.954,1462583704,"201051344001093","219011344069620",0.00,22.80,0,296.66,299.67,0.0,0.0,0.000,397044.3,397044.3,34166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583766,476400.00
05/06/2016 21:15,2,0.000,ALERT,211.70,299.97,59.959,1462583704,"201051344000900","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,403014.2,403014.2,29113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583768,476401.00
05/06/2016 21:15,2,0.000,ALERT,212.16,299.37,60.002,1462583704,"201051344000648","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,395343.4,395343.4,29415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583770,476402.00
05/06/2016 21:15,2,0.000,ALERT,211.93,300.27,59.970,1462583704,"201051344000569","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,404230.7,404230.7,29052,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583772,476403.00
05/06/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1462583704,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,395858.4,395858.4,29520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583774,476404.00
05/06/2016 21:15,2,0.000,ALERT,211.93,299.67,59.975,1462583704,"201051344001158","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,390404.9,390404.9,29784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583776,476405.00
05/06/2016 21:15,2,0.000,ALERT,212.38,300.27,60.002,1462583704,"201051344000576","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,397284.9,397284.9,29195,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462583777,476406.00
05/06/2016 21:15,2,0.000,ALERT,211.70,298.17,59.996,1462583704,"274151322000087","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,631482.5,631482.5,23001,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462583779,476407.00
05/06/2016 21:30,2,0.000,ALERT,212.61,299.67,59.954,1462584603,"201051344000645","219011344069620",0.00,21.80,0,288.55,310.19,0.0,0.0,0.000,396928.1,396928.1,29336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,3,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584605,476408.00
05/06/2016 21:30,2,0.000,ALERT,211.25,297.57,59.912,1462584603,"274151322000085","219011344069620",0.00,23.30,0,293.36,307.78,0.0,0.0,0.000,659914.1,659914.1,22932,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584607,476409.00
05/06/2016 21:30,2,0.000,ALERT,212.61,299.37,59.965,1462584603,"201051344000633","219011344069620",0.00,21.30,0,287.05,309.29,0.0,0.0,0.000,387865.1,387865.1,29805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,3,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584609,476410.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.67,59.928,1462584603,"201051344000469","219011344069620",0.00,20.00,0,287.65,309.59,0.0,0.0,0.000,389209.3,389209.3,29747,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,3,11205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584611,476411.00
05/06/2016 21:30,2,0.000,ALERT,211.70,298.77,59.928,1462584603,"201051344000646","219011344069620",0.00,21.30,0,282.24,308.69,0.0,0.0,0.000,393135.5,393135.5,34306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,2,11544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584612,476412.00
05/06/2016 21:30,2,0.000,ALERT,211.03,297.87,59.959,1462584603,"274151322000052","219011344069620",0.00,23.50,0,293.36,307.48,0.0,0.0,0.000,671203.5,671203.5,23153,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584614,476413.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.07,59.965,1462584603,"201051344000585","219011344069620",0.00,21.50,0,284.64,306.88,0.0,0.0,0.000,399427.7,399427.7,34310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,2,11535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584616,476414.00
05/06/2016 21:30,2,0.000,ALERT,211.93,299.07,59.965,1462584603,"201051344001230","219011344069620",0.00,21.30,0,283.14,309.29,0.0,0.0,0.000,396845.4,396845.4,34104,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,2,11540,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584618,476415.00
05/06/2016 21:30,2,0.000,ALERT,212.38,299.67,59.996,1462584603,"201051344000582","219011344069620",0.00,21.00,0,284.64,307.78,0.0,0.0,0.000,390399.8,390399.8,34277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,2,11534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584620,476416.00
05/06/2016 21:30,2,0.000,ALERT,211.70,298.77,59.965,1462584603,"201051344000955","219011344069620",0.00,21.50,0,283.74,306.88,0.0,0.0,0.000,402302.0,402302.0,34215,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,2,11526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584621,476417.00
05/06/2016 21:30,2,0.000,ALERT,211.25,296.66,59.959,1462584603,"274151322000094","219011344069620",0.00,23.30,0,293.06,306.88,0.0,0.0,0.000,540141.4,540141.4,24128,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584623,476418.00
05/06/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1462584603,"201051344000579","219011344069620",0.00,21.50,0,286.74,310.49,0.0,0.0,0.000,402907.8,402907.8,9821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,2,11191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584625,476419.00
05/06/2016 21:30,2,0.000,ALERT,211.70,299.07,60.007,1462584603,"201051344000890","219011344069620",0.00,22.00,0,283.14,309.29,0.0,0.0,0.000,399473.1,399473.1,34235,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,2,11535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584627,476420.00
05/06/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1462584603,"201051344000438","219011344069620",0.00,21.00,0,283.14,308.99,0.0,0.0,0.000,401604.8,401604.8,34243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,2,11533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584629,476421.00
05/06/2016 21:30,2,0.000,ALERT,212.16,298.17,59.965,1462584603,"201051344000417","219011344069620",0.00,22.00,0,283.14,306.28,0.0,0.0,0.000,394473.2,394473.2,34397,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,2,11540,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584630,476422.00
05/06/2016 21:30,2,0.000,ALERT,211.25,297.87,59.970,1462584603,"274151322000083","219011344069620",0.00,23.50,0,293.66,307.78,0.0,0.0,0.000,665215.7,665215.7,23219,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584632,476423.00
05/06/2016 21:30,2,0.000,ALERT,211.70,297.87,59.959,1462584603,"274151322000076","219011344069620",0.00,23.30,0,292.76,307.78,0.0,0.0,0.000,707974.1,707974.1,23219,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584634,476424.00
05/06/2016 21:30,2,0.000,ALERT,212.16,300.57,59.944,1462584603,"201051344000868","219011344069620",0.00,21.30,0,287.05,310.49,0.0,0.0,0.000,388247.3,388247.3,29472,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,3,11474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584636,476425.00
05/06/2016 21:30,2,0.000,ALERT,211.25,298.17,59.965,1462584603,"274151322000095","219011344069620",0.00,23.30,0,294.56,308.39,0.0,0.0,0.000,700794.5,700794.5,23122,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584638,476426.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.97,59.975,1462584603,"201051344000988","219011344069620",0.00,21.30,0,284.34,309.29,0.0,0.0,0.000,385547.4,385547.4,29767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,2,11203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584639,476427.00
05/06/2016 21:30,2,0.000,ALERT,211.70,298.17,59.970,1462584603,"201051344001025","219011344069620",0.00,21.30,0,283.74,307.18,0.0,0.0,0.000,399281.4,399281.4,34283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,2,11537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584641,476428.00
05/06/2016 21:30,2,0.000,ALERT,212.16,300.27,59.954,1462584603,"201051344000458","219011344069620",0.00,21.80,0,284.34,311.99,0.0,0.0,0.000,396239.8,396239.8,29689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,2,11199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584643,476429.00
05/06/2016 21:30,2,0.000,ALERT,212.83,300.27,59.996,1462584603,"201051344000853","219011344069620",0.00,21.00,0,288.55,310.49,0.0,0.0,0.000,394726.6,394726.6,29287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,3,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584645,476430.00
05/06/2016 21:30,2,0.000,ALERT,212.16,298.77,59.922,1462584603,"201051344000685","219011344069620",0.00,21.30,0,282.84,309.29,0.0,0.0,0.000,401115.9,401115.9,34120,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,2,11535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584647,476431.00
05/06/2016 21:30,2,0.000,ALERT,211.93,298.17,59.959,1462584603,"201051344000917","219011344069620",0.00,21.80,0,282.84,306.58,0.0,0.0,0.000,398056.1,398056.1,34117,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,2,11526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584649,476432.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.07,59.965,1462584603,"201051344001145","219011344069620",0.00,20.70,0,284.64,307.48,0.0,0.0,0.000,403247.8,403247.8,33979,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,2,11523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584650,476433.00
05/06/2016 21:30,2,0.000,ALERT,212.16,297.87,59.944,1462584603,"201051344000651","219011344069620",0.00,20.70,0,282.24,308.09,0.0,0.0,0.000,395368.0,395368.0,34339,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,2,11536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584652,476434.00
05/06/2016 21:30,2,0.000,ALERT,210.80,297.87,59.949,1462584603,"274151322000088","219011344069620",0.00,23.00,0,293.66,307.18,0.0,0.0,0.000,643591.5,643591.5,22894,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584654,476435.00
05/06/2016 21:30,2,0.000,ALERT,211.93,296.96,59.949,1462584603,"274151322000068","219011344069620",0.00,23.50,0,292.76,306.58,0.0,0.0,0.000,539857.5,539857.5,24336,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584656,476436.00
05/06/2016 21:30,2,0.000,ALERT,211.70,298.47,59.954,1462584603,"201051344001135","219011344069620",0.00,21.00,0,284.04,306.88,0.0,0.0,0.000,391566.4,391566.4,34289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,2,11534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584658,476437.00
05/06/2016 21:30,2,0.000,ALERT,211.93,300.87,59.959,1462584603,"201051344000594","219011344069620",0.00,22.00,0,286.14,309.59,0.0,0.0,0.000,399696.3,399696.3,29731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,2,11201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584659,476438.00
05/06/2016 21:30,2,0.000,ALERT,212.16,298.77,59.959,1462584603,"201051344001203","219011344069620",0.00,21.80,0,283.14,309.59,0.0,0.0,0.000,398329.4,398329.4,34298,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,2,11524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584661,476439.00
05/06/2016 21:30,2,0.000,ALERT,211.25,297.87,59.965,1462584603,"274151322000054","219011344069620",0.00,23.30,0,293.66,307.48,0.0,0.0,0.000,657593.3,657593.3,22924,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584663,476440.00
05/06/2016 21:30,2,0.000,ALERT,212.38,299.97,59.959,1462584603,"201051344000867","219011344069620",0.00,21.80,0,286.44,310.19,0.0,0.0,0.000,387535.4,387535.4,29732,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,3,11480,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584665,476441.00
05/06/2016 21:30,2,0.000,ALERT,211.93,298.47,59.965,1462584603,"201051344001093","219011344069620",0.00,21.80,0,282.84,308.99,0.0,0.0,0.000,397044.3,397044.3,34168,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,2,11538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584667,476442.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1462584603,"201051344000900","219011344069620",0.00,21.00,0,287.35,309.59,0.0,0.0,0.000,403014.2,403014.2,29115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,3,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584668,476443.00
05/06/2016 21:30,2,0.000,ALERT,212.61,299.67,59.975,1462584603,"201051344000648","219011344069620",0.00,21.00,0,283.74,311.99,0.0,0.0,0.000,395343.4,395343.4,29417,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,2,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584670,476444.00
05/06/2016 21:30,2,0.000,ALERT,212.16,300.57,59.933,1462584603,"201051344000569","219011344069620",0.00,21.50,0,289.45,311.09,0.0,0.0,0.000,404230.7,404230.7,29054,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,3,11205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584672,476445.00
05/06/2016 21:30,2,0.000,ALERT,212.16,300.27,59.970,1462584603,"201051344000983","219011344069620",0.00,21.00,0,286.74,310.49,0.0,0.0,0.000,395858.4,395858.4,29522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,2,11199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584674,476446.00
05/06/2016 21:30,2,0.000,ALERT,212.16,299.67,59.965,1462584603,"201051344001158","219011344069620",0.00,20.70,0,284.94,308.99,0.0,0.0,0.000,390404.9,390404.9,29786,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,2,11198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584676,476447.00
05/06/2016 21:30,2,0.000,ALERT,212.61,300.57,60.023,1462584603,"201051344000576","219011344069620",0.00,21.30,0,288.55,310.19,0.0,0.0,0.000,397284.9,397284.9,29197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,3,11204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462584677,476448.00
05/06/2016 21:30,2,0.000,ALERT,211.48,297.26,59.959,1462584603,"274151322000087","219011344069620",0.00,24.00,0,293.06,306.88,0.0,0.0,0.000,631482.5,631482.5,23003,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462584679,476449.00
05/06/2016 21:45,2,0.000,ALERT,213.06,300.27,59.959,1462585504,"201051344000645","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,396928.1,396928.1,29338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585506,476450.00
05/06/2016 21:45,2,0.000,ALERT,211.48,297.57,59.944,1462585504,"274151322000085","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,659914.1,659914.1,22934,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585507,476451.00
05/06/2016 21:45,2,0.000,ALERT,213.06,299.97,59.970,1462585504,"201051344000633","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,387865.1,387865.1,29807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585509,476452.00
05/06/2016 21:45,2,0.000,ALERT,212.61,300.27,59.970,1462585504,"201051344000469","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,389209.3,389209.3,29749,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585511,476453.00
05/06/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1462585504,"201051344000646","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,393135.5,393135.5,34308,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585513,476454.00
05/06/2016 21:45,2,0.000,ALERT,211.48,298.17,59.965,1462585504,"274151322000052","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,671203.5,671203.5,23155,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585515,476455.00
05/06/2016 21:45,2,0.000,ALERT,212.16,299.67,59.981,1462585504,"201051344000585","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,399427.7,399427.7,34312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585516,476456.00
05/06/2016 21:45,2,0.000,ALERT,211.93,299.67,59.970,1462585504,"201051344001230","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,396845.4,396845.4,34106,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585518,476457.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.97,59.975,1462585504,"201051344000582","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,390399.8,390399.8,34279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585520,476458.00
05/06/2016 21:45,2,0.000,ALERT,211.70,299.37,59.981,1462585504,"201051344000955","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,402302.0,402302.0,34217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585522,476459.00
05/06/2016 21:45,2,0.000,ALERT,211.70,297.26,59.975,1462585504,"274151322000094","219011344069620",0.00,22.30,0,295.76,298.77,0.0,0.0,0.000,540141.4,540141.4,24130,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585524,476460.00
05/06/2016 21:45,2,0.000,ALERT,212.61,301.17,59.959,1462585504,"201051344000579","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,402907.8,402907.8,9823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585525,476461.00
05/06/2016 21:45,2,0.000,ALERT,212.16,299.97,59.975,1462585504,"201051344000890","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,399473.1,399473.1,34237,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585527,476462.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1462585504,"201051344000438","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,401604.8,401604.8,34245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585529,476463.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.07,59.991,1462585504,"201051344000417","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,394473.2,394473.2,34399,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585531,476464.00
05/06/2016 21:45,2,0.000,ALERT,211.70,298.77,59.986,1462585504,"274151322000083","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,665215.7,665215.7,23221,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585533,476465.00
05/06/2016 21:45,2,0.000,ALERT,212.16,297.57,59.991,1462585504,"274151322000076","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,707974.1,707974.1,23221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585535,476466.00
05/06/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1462585504,"201051344000868","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,388247.3,388247.3,29474,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585536,476467.00
05/06/2016 21:45,2,0.000,ALERT,211.70,298.77,60.018,1462585504,"274151322000095","219011344069620",0.00,22.30,0,297.26,299.97,0.0,0.0,0.000,700794.5,700794.5,23124,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585538,476468.00
05/06/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1462585504,"201051344000988","219011344069620",0.00,20.70,0,295.76,302.07,0.0,0.0,0.000,385547.4,385547.4,29769,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585540,476469.00
05/06/2016 21:45,2,0.000,ALERT,212.16,299.07,59.975,1462585504,"201051344001025","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,399281.4,399281.4,34285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585542,476470.00
05/06/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1462585504,"201051344000458","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,396239.8,396239.8,29691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585544,476471.00
05/06/2016 21:45,2,0.000,ALERT,213.29,300.87,59.991,1462585504,"201051344000853","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,394726.6,394726.6,29289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585545,476472.00
05/06/2016 21:45,2,0.000,ALERT,212.61,299.67,59.986,1462585504,"201051344000685","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,401115.9,401115.9,34122,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585547,476473.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.37,59.986,1462585504,"201051344000917","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,398056.1,398056.1,34119,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585549,476474.00
05/06/2016 21:45,2,0.000,ALERT,212.61,299.97,59.986,1462585504,"201051344001145","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,403247.8,403247.8,33981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585551,476475.00
05/06/2016 21:45,2,0.000,ALERT,212.38,298.77,59.975,1462585504,"201051344000651","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,395368.0,395368.0,34341,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585553,476476.00
05/06/2016 21:45,2,0.000,ALERT,211.03,297.87,59.986,1462585504,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,643591.5,643591.5,22896,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585554,476477.00
05/06/2016 21:45,2,0.000,ALERT,212.38,297.26,59.986,1462585504,"274151322000068","219011344069620",0.00,22.50,0,295.46,298.47,0.0,0.0,0.000,539857.5,539857.5,24338,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585556,476478.00
05/06/2016 21:45,2,0.000,ALERT,211.93,299.67,59.981,1462585504,"201051344001135","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,391566.4,391566.4,34291,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585558,476479.00
05/06/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1462585504,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,399696.3,399696.3,29733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585560,476480.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.67,59.981,1462585504,"201051344001203","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,398329.4,398329.4,34300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585562,476481.00
05/06/2016 21:45,2,0.000,ALERT,211.48,298.47,59.965,1462585504,"274151322000054","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,657593.3,657593.3,22926,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585564,476482.00
05/06/2016 21:45,2,0.000,ALERT,213.06,300.87,59.986,1462585504,"201051344000867","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,387535.4,387535.4,29734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585566,476483.00
05/06/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1462585504,"201051344001093","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,397044.3,397044.3,34170,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585567,476484.00
05/06/2016 21:45,2,0.000,ALERT,212.61,300.87,59.965,1462585504,"201051344000900","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,403014.2,403014.2,29117,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585569,476485.00
05/06/2016 21:45,2,0.000,ALERT,213.06,300.27,59.986,1462585504,"201051344000648","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,395343.4,395343.4,29419,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585571,476486.00
05/06/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1462585504,"201051344000569","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,404230.7,404230.7,29056,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585573,476487.00
05/06/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1462585504,"201051344000983","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,395858.4,395858.4,29524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585575,476488.00
05/06/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1462585504,"201051344001158","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,390404.9,390404.9,29788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585577,476489.00
05/06/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1462585504,"201051344000576","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,397284.9,397284.9,29199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462585578,476490.00
05/06/2016 21:45,2,0.000,ALERT,211.70,297.57,59.986,1462585504,"274151322000087","219011344069620",0.00,23.00,0,295.46,298.77,0.0,0.0,0.000,631482.5,631482.5,23005,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462585580,476491.00
05/06/2016 22:00,2,0.000,ALERT,213.29,300.87,59.981,1462586403,"201051344000645","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,396928.1,396928.1,29340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586405,476492.00
05/06/2016 22:00,2,0.000,ALERT,211.70,298.17,59.959,1462586403,"274151322000085","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,659914.1,659914.1,22936,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586407,476493.00
05/06/2016 22:00,2,0.000,ALERT,213.29,300.57,59.991,1462586403,"201051344000633","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,387865.1,387865.1,29809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586409,476494.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1462586403,"201051344000469","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,389209.3,389209.3,29751,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586410,476495.00
05/06/2016 22:00,2,0.000,ALERT,212.38,299.97,59.991,1462586403,"201051344000646","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,393135.5,393135.5,34310,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586412,476496.00
05/06/2016 22:00,2,0.000,ALERT,211.48,297.57,59.991,1462586403,"274151322000052","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,671203.5,671203.5,23157,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586414,476497.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.27,59.954,1462586403,"201051344000585","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,399427.7,399427.7,34314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586416,476498.00
05/06/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1462586403,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,396845.4,396845.4,34108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586418,476499.00
05/06/2016 22:00,2,0.000,ALERT,213.06,300.87,59.996,1462586403,"201051344000582","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,390399.8,390399.8,34281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586419,476500.00
05/06/2016 22:00,2,0.000,ALERT,212.16,299.97,59.996,1462586403,"201051344000955","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,402302.0,402302.0,34219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586421,476501.00
05/06/2016 22:00,2,0.000,ALERT,211.70,297.57,60.002,1462586403,"274151322000094","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,540141.4,540141.4,24132,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586423,476502.00
05/06/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1462586403,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,402907.8,402907.8,9825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586425,476503.00
05/06/2016 22:00,2,0.000,ALERT,212.38,300.27,59.991,1462586403,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,399473.1,399473.1,34239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586426,476504.00
05/06/2016 22:00,2,0.000,ALERT,212.61,299.97,59.986,1462586403,"201051344000438","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,401604.8,401604.8,34247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586428,476505.00
05/06/2016 22:00,2,0.000,ALERT,212.83,299.37,59.996,1462586403,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,394473.2,394473.2,34401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586430,476506.00
05/06/2016 22:00,2,0.000,ALERT,211.70,297.87,60.028,1462586403,"274151322000083","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,665215.7,665215.7,23223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586432,476507.00
05/06/2016 22:00,2,0.000,ALERT,212.16,297.87,59.975,1462586403,"274151322000076","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,707974.1,707974.1,23223,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586434,476508.00
05/06/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1462586403,"201051344000868","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,388247.3,388247.3,29476,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586436,476509.00
05/06/2016 22:00,2,0.000,ALERT,211.48,299.07,59.991,1462586403,"274151322000095","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,700794.5,700794.5,23126,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586438,476510.00
05/06/2016 22:00,2,0.000,ALERT,212.61,300.57,59.944,1462586403,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,385547.4,385547.4,29771,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586439,476511.00
05/06/2016 22:00,2,0.000,ALERT,212.61,299.37,59.981,1462586403,"201051344001025","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,399281.4,399281.4,34287,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586441,476512.00
05/06/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1462586403,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,396239.8,396239.8,29693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586443,476513.00
05/06/2016 22:00,2,0.000,ALERT,213.29,300.87,59.996,1462586403,"201051344000853","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,394726.6,394726.6,29291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586445,476514.00
05/06/2016 22:00,2,0.000,ALERT,212.83,299.97,59.981,1462586403,"201051344000685","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,401115.9,401115.9,34124,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586447,476515.00
05/06/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1462586403,"201051344000917","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,398056.1,398056.1,34121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586449,476516.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.27,59.991,1462586403,"201051344001145","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,403247.8,403247.8,33983,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586450,476517.00
05/06/2016 22:00,2,0.000,ALERT,212.61,299.37,59.986,1462586403,"201051344000651","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,395368.0,395368.0,34343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586452,476518.00
05/06/2016 22:00,2,0.000,ALERT,211.48,297.87,60.023,1462586403,"274151322000088","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,643591.5,643591.5,22898,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586454,476519.00
05/06/2016 22:00,2,0.000,ALERT,212.16,296.96,59.991,1462586403,"274151322000068","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,539857.5,539857.5,24340,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586456,476520.00
05/06/2016 22:00,2,0.000,ALERT,212.16,299.67,59.996,1462586403,"201051344001135","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,391566.4,391566.4,34293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586457,476521.00
05/06/2016 22:00,2,0.000,ALERT,212.38,301.77,59.991,1462586403,"201051344000594","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,399696.3,399696.3,29735,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586459,476522.00
05/06/2016 22:00,2,0.000,ALERT,212.61,299.67,59.986,1462586403,"201051344001203","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,398329.4,398329.4,34302,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586461,476523.00
05/06/2016 22:00,2,0.000,ALERT,211.48,298.17,59.996,1462586403,"274151322000054","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,657593.3,657593.3,22928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586463,476524.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1462586403,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,387535.4,387535.4,29736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586465,476525.00
05/06/2016 22:00,2,0.000,ALERT,212.38,299.67,60.002,1462586403,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,397044.3,397044.3,34172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586466,476526.00
05/06/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1462586403,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,403014.2,403014.2,29119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586468,476527.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.27,59.991,1462586403,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,395343.4,395343.4,29421,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586470,476528.00
