ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1462586403,"201051344000569","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,404230.7,404230.7,29058,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586472,476529.00
05/06/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1462586403,"201051344000983","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,395858.4,395858.4,29526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586474,476530.00
05/06/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1462586403,"201051344001158","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,390404.9,390404.9,29790,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586475,476531.00
05/06/2016 22:00,2,0.000,ALERT,212.83,300.87,59.970,1462586403,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,397284.9,397284.9,29201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462586477,476532.00
05/06/2016 22:00,2,0.000,ALERT,211.48,297.26,60.002,1462586403,"274151322000087","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,631482.5,631482.5,23007,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462586479,476533.00
05/06/2016 22:15,2,0.000,ALERT,213.96,302.07,59.986,1462587304,"201051344000645","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,396928.1,396928.1,29342,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587306,476534.00
05/06/2016 22:15,2,0.000,ALERT,212.61,299.67,59.981,1462587304,"274151322000085","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,659914.1,659914.1,22938,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587307,476535.00
05/06/2016 22:15,2,0.000,ALERT,213.96,301.47,59.986,1462587304,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,387865.1,387865.1,29811,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587309,476536.00
05/06/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1462587304,"201051344000469","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,389209.3,389209.3,29753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587311,476537.00
05/06/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1462587304,"201051344000646","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,393135.5,393135.5,34312,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587313,476538.00
05/06/2016 22:15,2,0.000,ALERT,211.70,299.37,59.965,1462587304,"274151322000052","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,671203.5,671203.5,23159,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587315,476539.00
05/06/2016 22:15,2,0.000,ALERT,213.29,300.87,59.986,1462587304,"201051344000585","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,399427.7,399427.7,34316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587316,476540.00
05/06/2016 22:15,2,0.000,ALERT,213.29,301.17,59.986,1462587304,"201051344001230","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,396845.4,396845.4,34110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587318,476541.00
05/06/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1462587304,"201051344000582","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,390399.8,390399.8,34283,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587320,476542.00
05/06/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1462587304,"201051344000955","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,402302.0,402302.0,34221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587322,476543.00
05/06/2016 22:15,2,0.000,ALERT,212.38,298.77,59.981,1462587304,"274151322000094","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,540141.4,540141.4,24134,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587324,476544.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.986,1462587304,"201051344000579","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,402907.8,402907.8,9827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587325,476545.00
05/06/2016 22:15,2,0.000,ALERT,213.06,301.17,59.981,1462587304,"201051344000890","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,399473.1,399473.1,34241,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587327,476546.00
05/06/2016 22:15,2,0.000,ALERT,213.29,300.87,60.007,1462587304,"201051344000438","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,401604.8,401604.8,34249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587329,476547.00
05/06/2016 22:15,2,0.000,ALERT,213.51,300.27,59.975,1462587304,"201051344000417","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,394473.2,394473.2,34403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587331,476548.00
05/06/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1462587304,"274151322000083","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,665215.7,665215.7,23225,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587332,476549.00
05/06/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1462587304,"274151322000076","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,707974.1,707974.1,23225,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587334,476550.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.965,1462587304,"201051344000868","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,388247.3,388247.3,29478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587336,476551.00
05/06/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1462587304,"274151322000095","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,700794.5,700794.5,23128,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587338,476552.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.37,59.986,1462587304,"201051344000988","219011344069620",0.00,19.00,0,296.66,303.28,0.0,0.0,0.000,385547.4,385547.4,29773,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587340,476553.00
05/06/2016 22:15,2,0.000,ALERT,213.29,300.27,59.986,1462587304,"201051344001025","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,399281.4,399281.4,34289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587342,476554.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.37,59.986,1462587304,"201051344000458","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,396239.8,396239.8,29695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587343,476555.00
05/06/2016 22:15,2,0.000,ALERT,214.19,302.37,59.996,1462587304,"201051344000853","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,394726.6,394726.6,29293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587345,476556.00
05/06/2016 22:15,2,0.000,ALERT,213.74,301.17,60.023,1462587304,"201051344000685","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,401115.9,401115.9,34126,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587347,476557.00
05/06/2016 22:15,2,0.000,ALERT,213.29,300.27,59.991,1462587304,"201051344000917","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,398056.1,398056.1,34123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587349,476558.00
05/06/2016 22:15,2,0.000,ALERT,213.74,301.17,59.981,1462587304,"201051344001145","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,403247.8,403247.8,33985,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587351,476559.00
05/06/2016 22:15,2,0.000,ALERT,213.51,299.97,60.028,1462587304,"201051344000651","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,395368.0,395368.0,34345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587352,476560.00
05/06/2016 22:15,2,0.000,ALERT,212.16,299.37,60.007,1462587304,"274151322000088","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,643591.5,643591.5,22900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587354,476561.00
05/06/2016 22:15,2,0.000,ALERT,213.29,298.47,59.986,1462587304,"274151322000068","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,539857.5,539857.5,24342,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587356,476562.00
05/06/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1462587304,"201051344001135","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,391566.4,391566.4,34295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587358,476563.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.996,1462587304,"201051344000594","219011344069620",0.00,19.30,0,298.17,304.18,0.0,0.0,0.000,399696.3,399696.3,29737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587360,476564.00
05/06/2016 22:15,2,0.000,ALERT,213.51,300.87,60.007,1462587304,"201051344001203","219011344069620",0.00,19.30,0,297.87,304.78,0.0,0.0,0.000,398329.4,398329.4,34304,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587361,476565.00
05/06/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1462587304,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,657593.3,657593.3,22930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587363,476566.00
05/06/2016 22:15,2,0.000,ALERT,213.96,302.37,59.996,1462587304,"201051344000867","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,387535.4,387535.4,29738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587365,476567.00
05/06/2016 22:15,2,0.000,ALERT,213.29,300.87,59.991,1462587304,"201051344001093","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,397044.3,397044.3,34174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587367,476568.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.37,59.991,1462587304,"201051344000900","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,403014.2,403014.2,29121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587369,476569.00
05/06/2016 22:15,2,0.000,ALERT,213.96,302.07,59.986,1462587304,"201051344000648","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,395343.4,395343.4,29423,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587370,476570.00
05/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.996,1462587304,"201051344000569","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,404230.7,404230.7,29060,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462587372,476571.00
05/06/2016 22:15,2,0.000,ALERT,213.74,302.68,59.996,1462587304,"201051344000983","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,395858.4,395858.4,29528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587374,476572.00
05/06/2016 22:15,2,0.000,ALERT,213.74,302.07,59.991,1462587304,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,390404.9,390404.9,29792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587376,476573.00
05/06/2016 22:15,2,0.000,ALERT,213.96,302.68,60.039,1462587304,"201051344000576","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,397284.9,397284.9,29203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587378,476574.00
05/06/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1462587304,"274151322000087","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,631482.5,631482.5,23009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462587380,476575.00
05/06/2016 22:30,2,0.000,ALERT,214.41,302.37,59.986,1462588203,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,396928.1,396928.1,29344,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588205,476576.00
05/06/2016 22:30,2,0.000,ALERT,212.61,299.37,59.986,1462588203,"274151322000085","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,659914.1,659914.1,22940,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588207,476577.00
05/06/2016 22:30,2,0.000,ALERT,214.19,301.77,59.981,1462588203,"201051344000633","219011344069620",0.00,18.00,0,296.36,303.28,0.0,0.0,0.000,387865.1,387865.1,29813,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588209,476578.00
05/06/2016 22:30,2,0.000,ALERT,213.74,301.77,59.981,1462588203,"201051344000469","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,389209.3,389209.3,29755,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588211,476579.00
05/06/2016 22:30,2,0.000,ALERT,213.29,300.87,59.965,1462588203,"201051344000646","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,393135.5,393135.5,34314,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588213,476580.00
05/06/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1462588203,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,671203.5,671203.5,23161,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588214,476581.00
05/06/2016 22:30,2,0.000,ALERT,213.74,301.17,59.991,1462588203,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,399427.7,399427.7,34318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588216,476582.00
05/06/2016 22:30,2,0.000,ALERT,213.51,301.47,59.986,1462588203,"201051344001230","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,396845.4,396845.4,34112,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588218,476583.00
05/06/2016 22:30,2,0.000,ALERT,213.96,301.77,59.996,1462588203,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,390399.8,390399.8,34285,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588220,476584.00
05/06/2016 22:30,2,0.000,ALERT,213.29,301.17,59.991,1462588203,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,402302.0,402302.0,34223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588222,476585.00
05/06/2016 22:30,2,0.000,ALERT,212.38,298.77,60.023,1462588203,"274151322000094","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,540141.4,540141.4,24136,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588223,476586.00
05/06/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1462588203,"201051344000579","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,402907.8,402907.8,9829,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588225,476587.00
05/06/2016 22:30,2,0.000,ALERT,213.51,301.77,59.991,1462588203,"201051344000890","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,399473.1,399473.1,34243,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588227,476588.00
05/06/2016 22:30,2,0.000,ALERT,213.74,301.17,59.991,1462588203,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,401604.8,401604.8,34251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588229,476589.00
05/06/2016 22:30,2,0.000,ALERT,213.74,300.57,59.981,1462588203,"201051344000417","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,394473.2,394473.2,34405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588230,476590.00
05/06/2016 22:30,2,0.000,ALERT,212.61,300.27,59.981,1462588203,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,665215.7,665215.7,23227,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588232,476591.00
05/06/2016 22:30,2,0.000,ALERT,213.06,299.37,59.944,1462588203,"274151322000076","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,707974.1,707974.1,23227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588234,476592.00
05/06/2016 22:30,2,0.000,ALERT,213.74,302.68,60.039,1462588203,"201051344000868","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,388247.3,388247.3,29480,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588236,476593.00
05/06/2016 22:30,2,0.000,ALERT,212.38,300.27,60.018,1462588203,"274151322000095","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,700794.5,700794.5,23130,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588238,476594.00
05/06/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1462588203,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,385547.4,385547.4,29775,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588240,476595.00
05/06/2016 22:30,2,0.000,ALERT,213.51,300.57,59.991,1462588203,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,399281.4,399281.4,34291,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588241,476596.00
05/06/2016 22:30,2,0.000,ALERT,213.74,302.37,59.954,1462588203,"201051344000458","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,396239.8,396239.8,29697,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588243,476597.00
05/06/2016 22:30,2,0.000,ALERT,214.19,301.77,59.986,1462588203,"201051344000853","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,394726.6,394726.6,29295,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588245,476598.00
05/06/2016 22:30,2,0.000,ALERT,213.96,301.17,59.981,1462588203,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,401115.9,401115.9,34128,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588247,476599.00
05/06/2016 22:30,2,0.000,ALERT,213.74,300.57,59.975,1462588203,"201051344000917","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,398056.1,398056.1,34125,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588249,476600.00
05/06/2016 22:30,2,0.000,ALERT,213.96,301.47,59.981,1462588203,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,403247.8,403247.8,33987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588251,476601.00
05/06/2016 22:30,2,0.000,ALERT,213.74,300.57,59.981,1462588203,"201051344000651","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,395368.0,395368.0,34347,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588252,476602.00
05/06/2016 22:30,2,0.000,ALERT,212.16,299.07,59.970,1462588203,"274151322000088","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,643591.5,643591.5,22902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588254,476603.00
05/06/2016 22:30,2,0.000,ALERT,213.29,298.47,59.965,1462588203,"274151322000068","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,539857.5,539857.5,24344,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588256,476604.00
05/06/2016 22:30,2,0.000,ALERT,213.51,301.17,59.975,1462588203,"201051344001135","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,391566.4,391566.4,34297,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588258,476605.00
05/06/2016 22:30,2,0.000,ALERT,213.51,302.68,59.981,1462588203,"201051344000594","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,399696.3,399696.3,29739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588259,476606.00
05/06/2016 22:30,2,0.000,ALERT,213.74,301.17,59.970,1462588203,"201051344001203","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,398329.4,398329.4,34306,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588261,476607.00
05/06/2016 22:30,2,0.000,ALERT,212.61,299.07,59.965,1462588203,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,657593.3,657593.3,22932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588263,476608.00
05/06/2016 22:30,2,0.000,ALERT,213.96,301.77,59.965,1462588203,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,387535.4,387535.4,29740,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588265,476609.00
05/06/2016 22:30,2,0.000,ALERT,213.74,301.17,59.970,1462588203,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,397044.3,397044.3,34176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588267,476610.00
05/06/2016 22:30,2,0.000,ALERT,213.51,302.07,59.959,1462588203,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,403014.2,403014.2,29123,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588268,476611.00
05/06/2016 22:30,2,0.000,ALERT,213.96,301.47,59.996,1462588203,"201051344000648","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,395343.4,395343.4,29425,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588270,476612.00
05/06/2016 22:30,2,0.000,ALERT,213.74,302.37,59.965,1462588203,"201051344000569","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,404230.7,404230.7,29062,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588272,476613.00
05/06/2016 22:30,2,0.000,ALERT,213.74,302.07,59.970,1462588203,"201051344000983","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,395858.4,395858.4,29530,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588274,476614.00
05/06/2016 22:30,2,0.000,ALERT,213.51,301.47,59.975,1462588203,"201051344001158","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,390404.9,390404.9,29794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462588276,476615.00
05/06/2016 22:30,2,0.000,ALERT,213.96,302.37,59.970,1462588203,"201051344000576","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,397284.9,397284.9,29205,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588278,476616.00
05/06/2016 22:30,2,0.000,ALERT,212.61,298.17,59.959,1462588203,"274151322000087","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,631482.5,631482.5,23011,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462588280,476617.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.68,59.981,1462589103,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,396928.1,396928.1,29346,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589105,476618.00
05/06/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1462589103,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,659914.1,659914.1,22942,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589106,476619.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.37,59.975,1462589103,"201051344000633","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,387865.1,387865.1,29815,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589108,476620.00
05/06/2016 22:45,2,0.000,ALERT,213.96,302.68,59.981,1462589103,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,389209.3,389209.3,29757,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589110,476621.00
05/06/2016 22:45,2,0.000,ALERT,213.74,302.37,59.965,1462589103,"201051344000646","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,393135.5,393135.5,34316,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589112,476622.00
05/06/2016 22:45,2,0.000,ALERT,212.83,301.17,59.959,1462589103,"274151322000052","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,671203.5,671203.5,23163,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589114,476623.00
05/06/2016 22:45,2,0.000,ALERT,214.19,302.68,59.986,1462589103,"201051344000585","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,399427.7,399427.7,34320,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589115,476624.00
05/06/2016 22:45,2,0.000,ALERT,213.96,302.68,59.970,1462589103,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,396845.4,396845.4,34114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589117,476625.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.98,59.996,1462589103,"201051344000582","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,390399.8,390399.8,34287,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589119,476626.00
05/06/2016 22:45,2,0.000,ALERT,213.51,302.37,59.965,1462589103,"201051344000955","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,402302.0,402302.0,34225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589121,476627.00
05/06/2016 22:45,2,0.000,ALERT,212.83,300.27,59.944,1462589103,"274151322000094","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,540141.4,540141.4,24138,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589123,476628.00
05/06/2016 22:45,2,0.000,ALERT,213.74,303.28,59.965,1462589103,"201051344000579","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,402907.8,402907.8,9831,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589124,476629.00
05/06/2016 22:45,2,0.000,ALERT,213.74,302.68,59.917,1462589103,"201051344000890","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,399473.1,399473.1,34245,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589126,476630.00
05/06/2016 22:45,2,0.000,ALERT,214.19,302.37,59.959,1462589103,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,401604.8,401604.8,34253,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589128,476631.00
05/06/2016 22:45,2,0.000,ALERT,214.19,301.77,59.954,1462589103,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,394473.2,394473.2,34407,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589130,476632.00
05/06/2016 22:45,2,0.000,ALERT,213.51,301.47,59.959,1462589103,"274151322000083","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,665215.7,665215.7,23229,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589131,476633.00
05/06/2016 22:45,2,0.000,ALERT,213.96,300.87,59.965,1462589103,"274151322000076","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,707974.1,707974.1,23229,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589133,476634.00
05/06/2016 22:45,2,0.000,ALERT,213.96,303.58,59.975,1462589103,"201051344000868","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,388247.3,388247.3,29482,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589135,476635.00
05/06/2016 22:45,2,0.000,ALERT,213.29,301.77,60.002,1462589103,"274151322000095","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,700794.5,700794.5,23132,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589137,476636.00
05/06/2016 22:45,2,0.000,ALERT,213.96,302.98,59.970,1462589103,"201051344000988","219011344069620",0.00,18.30,0,297.87,303.88,0.0,0.0,0.000,385547.4,385547.4,29777,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589139,476637.00
05/06/2016 22:45,2,0.000,ALERT,213.96,301.47,59.975,1462589103,"201051344001025","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,399281.4,399281.4,34293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589141,476638.00
05/06/2016 22:45,2,0.000,ALERT,213.96,303.28,59.975,1462589103,"201051344000458","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,396239.8,396239.8,29699,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589142,476639.00
05/06/2016 22:45,2,0.000,ALERT,214.64,302.98,59.991,1462589103,"201051344000853","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,394726.6,394726.6,29297,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589144,476640.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.37,59.959,1462589103,"201051344000685","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,401115.9,401115.9,34130,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589146,476641.00
05/06/2016 22:45,2,0.000,ALERT,214.19,301.77,59.922,1462589103,"201051344000917","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,398056.1,398056.1,34127,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589148,476642.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.68,59.959,1462589103,"201051344001145","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,403247.8,403247.8,33989,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589150,476643.00
05/06/2016 22:45,2,0.000,ALERT,214.19,301.77,59.965,1462589103,"201051344000651","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,395368.0,395368.0,34349,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589151,476644.00
05/06/2016 22:45,2,0.000,ALERT,212.83,300.57,59.959,1462589103,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,643591.5,643591.5,22904,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589153,476645.00
05/06/2016 22:45,2,0.000,ALERT,213.96,299.97,59.970,1462589103,"274151322000068","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,539857.5,539857.5,24346,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589155,476646.00
05/06/2016 22:45,2,0.000,ALERT,213.74,302.37,59.965,1462589103,"201051344001135","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,391566.4,391566.4,34299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589157,476647.00
05/06/2016 22:45,2,0.000,ALERT,213.74,303.58,59.970,1462589103,"201051344000594","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,399696.3,399696.3,29741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589158,476648.00
05/06/2016 22:45,2,0.000,ALERT,214.19,302.07,59.975,1462589103,"201051344001203","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,398329.4,398329.4,34308,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589160,476649.00
05/06/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1462589103,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,657593.3,657593.3,22934,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589162,476650.00
05/06/2016 22:45,2,0.000,ALERT,214.41,302.68,59.975,1462589103,"201051344000867","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,387535.4,387535.4,29742,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589164,476651.00
05/06/2016 22:45,2,0.000,ALERT,213.29,300.87,60.002,1462589103,"201051344001093","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,397044.3,397044.3,34178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589166,476652.00
05/06/2016 22:45,2,0.000,ALERT,213.74,302.98,59.944,1462589103,"201051344000900","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,403014.2,403014.2,29125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589168,476653.00
05/06/2016 22:45,2,0.000,ALERT,214.19,302.37,59.944,1462589103,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,395343.4,395343.4,29427,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589170,476654.00
05/06/2016 22:45,2,0.000,ALERT,213.96,303.58,59.991,1462589103,"201051344000569","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,404230.7,404230.7,29064,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589171,476655.00
05/06/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1462589103,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,395858.4,395858.4,29532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589173,476656.00
05/06/2016 22:45,2,0.000,ALERT,213.96,302.37,59.996,1462589103,"201051344001158","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,390404.9,390404.9,29796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462589175,476657.00
05/06/2016 22:45,2,0.000,ALERT,214.41,303.28,59.991,1462589103,"201051344000576","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,397284.9,397284.9,29207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589177,476658.00
05/06/2016 22:45,2,0.000,ALERT,213.06,299.67,59.986,1462589103,"274151322000087","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,631482.5,631482.5,23013,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462589179,476659.00
05/06/2016 23:00,2,0.000,ALERT,213.96,302.68,59.991,1462590003,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,396928.1,396928.1,29348,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590005,476660.00
05/06/2016 23:00,2,0.000,ALERT,212.61,299.67,59.986,1462590003,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,659914.1,659914.1,22944,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590007,476661.00
05/06/2016 23:00,2,0.000,ALERT,214.19,302.37,59.991,1462590003,"201051344000633","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,387865.1,387865.1,29817,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590009,476662.00
05/06/2016 23:00,2,0.000,ALERT,213.51,302.37,59.986,1462590003,"201051344000469","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,389209.3,389209.3,29759,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590011,476663.00
05/06/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1462590003,"201051344000646","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,393135.5,393135.5,34318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590012,476664.00
05/06/2016 23:00,2,0.000,ALERT,212.38,300.27,59.991,1462590003,"274151322000052","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,671203.5,671203.5,23165,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590014,476665.00
05/06/2016 23:00,2,0.000,ALERT,213.29,301.17,59.996,1462590003,"201051344000585","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,399427.7,399427.7,34322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590016,476666.00
05/06/2016 23:00,2,0.000,ALERT,213.29,301.47,59.996,1462590003,"201051344001230","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,396845.4,396845.4,34116,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590018,476667.00
05/06/2016 23:00,2,0.000,ALERT,213.74,301.77,59.981,1462590003,"201051344000582","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,390399.8,390399.8,34289,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590020,476668.00
05/06/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1462590003,"201051344000955","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,402302.0,402302.0,34227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590021,476669.00
05/06/2016 23:00,2,0.000,ALERT,212.38,299.07,59.975,1462590003,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,540141.4,540141.4,24140,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590023,476670.00
05/06/2016 23:00,2,0.000,ALERT,213.51,303.28,59.986,1462590003,"201051344000579","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,402907.8,402907.8,9833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590025,476671.00
05/06/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1462590003,"201051344000890","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,399473.1,399473.1,34247,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590027,476672.00
05/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.981,1462590003,"201051344000438","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,401604.8,401604.8,34255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590029,476673.00
