ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2016 23:00,2,0.000,ALERT,213.51,300.57,59.991,1462590003,"201051344000417","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,394473.2,394473.2,34409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590030,476674.00
05/06/2016 23:00,2,0.000,ALERT,212.61,299.67,59.975,1462590003,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,665215.7,665215.7,23231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590032,476675.00
05/06/2016 23:00,2,0.000,ALERT,212.83,299.97,59.975,1462590003,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,707974.1,707974.1,23231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590034,476676.00
05/06/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1462590003,"201051344000868","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,388247.3,388247.3,29484,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590036,476677.00
05/06/2016 23:00,2,0.000,ALERT,212.38,300.57,59.954,1462590003,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,700794.5,700794.5,23134,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590038,476678.00
05/06/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1462590003,"201051344000988","219011344069620",0.00,17.80,0,297.87,304.78,0.0,0.0,0.000,385547.4,385547.4,29779,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590040,476679.00
05/06/2016 23:00,2,0.000,ALERT,213.06,300.27,59.996,1462590003,"201051344001025","219011344069620",0.00,17.50,0,298.17,304.48,0.0,0.0,0.000,399281.4,399281.4,34295,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590041,476680.00
05/06/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1462590003,"201051344000458","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,396239.8,396239.8,29701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590043,476681.00
05/06/2016 23:00,2,0.000,ALERT,214.19,302.37,59.981,1462590003,"201051344000853","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,394726.6,394726.6,29299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590045,476682.00
05/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.981,1462590003,"201051344000685","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,401115.9,401115.9,34132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590047,476683.00
05/06/2016 23:00,2,0.000,ALERT,213.29,300.57,59.938,1462590003,"201051344000917","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,398056.1,398056.1,34129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590049,476684.00
05/06/2016 23:00,2,0.000,ALERT,213.51,301.47,59.970,1462590003,"201051344001145","219011344069620",0.00,17.50,0,299.07,304.78,0.0,0.0,0.000,403247.8,403247.8,33991,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590050,476685.00
05/06/2016 23:00,2,0.000,ALERT,213.29,300.27,59.986,1462590003,"201051344000651","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,395368.0,395368.0,34351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590052,476686.00
05/06/2016 23:00,2,0.000,ALERT,212.16,299.67,59.986,1462590003,"274151322000088","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,643591.5,643591.5,22906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590054,476687.00
05/06/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1462590003,"274151322000068","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,539857.5,539857.5,24348,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590056,476688.00
05/06/2016 23:00,2,0.000,ALERT,212.83,301.17,60.002,1462590003,"201051344001135","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,391566.4,391566.4,34301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590058,476689.00
05/06/2016 23:00,2,0.000,ALERT,213.29,303.28,59.996,1462590003,"201051344000594","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,399696.3,399696.3,29743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590059,476690.00
05/06/2016 23:00,2,0.000,ALERT,213.29,300.57,60.002,1462590003,"201051344001203","219011344069620",0.00,17.80,0,298.47,305.68,0.0,0.0,0.000,398329.4,398329.4,34310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590061,476691.00
05/06/2016 23:00,2,0.000,ALERT,212.16,299.37,59.996,1462590003,"274151322000054","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,657593.3,657593.3,22936,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590063,476692.00
05/06/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1462590003,"201051344000867","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,387535.4,387535.4,29744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590065,476693.00
05/06/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1462590003,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,397044.3,397044.3,34180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590067,476694.00
05/06/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1462590003,"201051344000900","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,403014.2,403014.2,29127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590069,476695.00
05/06/2016 23:00,2,0.000,ALERT,213.74,301.77,59.996,1462590003,"201051344000648","219011344069620",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,395343.4,395343.4,29429,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590070,476696.00
05/06/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1462590003,"201051344000569","219011344069620",0.00,17.80,0,300.87,305.68,0.0,0.0,0.000,404230.7,404230.7,29066,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590072,476697.00
05/06/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1462590003,"201051344000983","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,395858.4,395858.4,29534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590074,476698.00
05/06/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1462590003,"201051344000576","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,397284.9,397284.9,29209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590077,476699.00
05/06/2016 23:00,2,0.000,ALERT,212.38,298.77,59.986,1462590003,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,631482.5,631482.5,23015,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590079,476700.00
05/06/2016 23:00,2,0.000,ALERT,213.29,302.07,60.039,1462590003,"201051344001158","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,390404.9,390404.9,29798,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590081,476701.00
05/06/2016 23:15,2,0.000,ALERT,214.19,302.98,59.965,1462590903,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,396928.1,396928.1,29350,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590905,476702.00
05/06/2016 23:15,2,0.000,ALERT,212.83,299.97,59.954,1462590903,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,659914.1,659914.1,22946,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590907,476703.00
05/06/2016 23:15,2,0.000,ALERT,214.19,302.37,59.965,1462590903,"201051344000633","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,387865.1,387865.1,29819,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590908,476704.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.68,59.959,1462590903,"201051344000469","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,389209.3,389209.3,29761,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590910,476705.00
05/06/2016 23:15,2,0.000,ALERT,213.29,301.47,59.965,1462590903,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,393135.5,393135.5,34320,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590912,476706.00
05/06/2016 23:15,2,0.000,ALERT,212.38,300.87,59.954,1462590903,"274151322000052","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,671203.5,671203.5,23167,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590914,476707.00
05/06/2016 23:15,2,0.000,ALERT,213.74,301.77,59.938,1462590903,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,399427.7,399427.7,34324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590916,476708.00
05/06/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1462590903,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,396845.4,396845.4,34118,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590917,476709.00
05/06/2016 23:15,2,0.000,ALERT,214.19,302.68,59.965,1462590903,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,390399.8,390399.8,34291,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590919,476710.00
05/06/2016 23:15,2,0.000,ALERT,213.51,301.77,59.954,1462590903,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,402302.0,402302.0,34229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590921,476711.00
05/06/2016 23:15,2,0.000,ALERT,212.61,299.37,59.965,1462590903,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,540141.4,540141.4,24142,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590923,476712.00
05/06/2016 23:15,2,0.000,ALERT,213.74,303.28,59.959,1462590903,"201051344000579","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,402907.8,402907.8,9835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590925,476713.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.07,59.981,1462590903,"201051344000890","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,399473.1,399473.1,34249,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590926,476714.00
05/06/2016 23:15,2,0.000,ALERT,213.74,301.47,59.959,1462590903,"201051344000438","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,401604.8,401604.8,34257,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590928,476715.00
05/06/2016 23:15,2,0.000,ALERT,213.96,301.17,59.965,1462590903,"201051344000417","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,394473.2,394473.2,34411,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590930,476716.00
05/06/2016 23:15,2,0.000,ALERT,212.83,299.97,59.959,1462590903,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,665215.7,665215.7,23233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590932,476717.00
05/06/2016 23:15,2,0.000,ALERT,213.29,299.97,59.954,1462590903,"274151322000076","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,707974.1,707974.1,23233,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590934,476718.00
05/06/2016 23:15,2,0.000,ALERT,213.74,303.28,59.965,1462590903,"201051344000868","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,388247.3,388247.3,29486,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590935,476719.00
05/06/2016 23:15,2,0.000,ALERT,212.61,300.87,59.954,1462590903,"274151322000095","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,700794.5,700794.5,23136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590937,476720.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1462590903,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,385547.4,385547.4,29781,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590939,476721.00
05/06/2016 23:15,2,0.000,ALERT,213.51,301.17,59.965,1462590903,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,399281.4,399281.4,34297,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590941,476722.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1462590903,"201051344000458","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,396239.8,396239.8,29703,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590943,476723.00
05/06/2016 23:15,2,0.000,ALERT,214.41,302.68,59.954,1462590903,"201051344000853","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,394726.6,394726.6,29301,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590945,476724.00
05/06/2016 23:15,2,0.000,ALERT,214.19,301.77,59.938,1462590903,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,401115.9,401115.9,34134,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590946,476725.00
05/06/2016 23:15,2,0.000,ALERT,213.74,301.17,59.944,1462590903,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,398056.1,398056.1,34131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590948,476726.00
05/06/2016 23:15,2,0.000,ALERT,214.19,302.07,59.965,1462590903,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,403247.8,403247.8,33993,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590950,476727.00
05/06/2016 23:15,2,0.000,ALERT,213.96,301.17,59.965,1462590903,"201051344000651","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,395368.0,395368.0,34353,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590952,476728.00
05/06/2016 23:15,2,0.000,ALERT,212.16,299.67,59.933,1462590903,"274151322000088","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,643591.5,643591.5,22908,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590954,476729.00
05/06/2016 23:15,2,0.000,ALERT,213.29,299.07,59.959,1462590903,"274151322000068","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,539857.5,539857.5,24350,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590955,476730.00
05/06/2016 23:15,2,0.000,ALERT,213.29,301.47,59.959,1462590903,"201051344001135","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,391566.4,391566.4,34303,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590957,476731.00
05/06/2016 23:15,2,0.000,ALERT,213.74,303.58,59.965,1462590903,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,399696.3,399696.3,29745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590959,476732.00
05/06/2016 23:15,2,0.000,ALERT,213.74,301.47,59.965,1462590903,"201051344001203","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,398329.4,398329.4,34312,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590961,476733.00
05/06/2016 23:15,2,0.000,ALERT,212.38,300.57,59.922,1462590903,"274151322000054","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,657593.3,657593.3,22938,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590962,476734.00
05/06/2016 23:15,2,0.000,ALERT,213.96,302.68,59.959,1462590903,"201051344000867","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,387535.4,387535.4,29746,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590964,476735.00
05/06/2016 23:15,2,0.000,ALERT,213.74,301.47,59.965,1462590903,"201051344001093","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,397044.3,397044.3,34182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590966,476736.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.98,59.975,1462590903,"201051344000900","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,403014.2,403014.2,29129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462590968,476737.00
05/06/2016 23:15,2,0.000,ALERT,213.96,302.07,60.002,1462590903,"201051344000648","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,395343.4,395343.4,29431,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590970,476738.00
05/06/2016 23:15,2,0.000,ALERT,213.96,303.28,59.970,1462590903,"201051344000569","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,404230.7,404230.7,29068,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590972,476739.00
05/06/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1462590903,"201051344000983","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,395858.4,395858.4,29536,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590973,476740.00
05/06/2016 23:15,2,0.000,ALERT,213.74,302.68,59.954,1462590903,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,390404.9,390404.9,29800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590975,476741.00
05/06/2016 23:15,2,0.000,ALERT,214.19,303.28,59.970,1462590903,"201051344000576","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,397284.9,397284.9,29211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590977,476742.00
05/06/2016 23:15,2,0.000,ALERT,212.61,299.37,59.922,1462590903,"274151322000087","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,631482.5,631482.5,23017,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462590979,476743.00
05/06/2016 23:30,2,0.000,ALERT,213.74,301.17,59.991,1462591804,"201051344000645","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,396928.1,396928.1,29352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591806,476744.00
05/06/2016 23:30,2,0.000,ALERT,212.38,299.67,59.991,1462591804,"274151322000085","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,659914.1,659914.1,22948,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591808,476745.00
05/06/2016 23:30,2,0.000,ALERT,213.96,301.17,60.002,1462591804,"201051344000633","219011344069620",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,387865.1,387865.1,29821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591810,476746.00
05/06/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1462591804,"201051344000469","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,389209.3,389209.3,29763,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591811,476747.00
05/06/2016 23:30,2,0.000,ALERT,212.61,300.87,59.986,1462591804,"201051344000646","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,393135.5,393135.5,34322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591813,476748.00
05/06/2016 23:30,2,0.000,ALERT,212.16,299.67,59.996,1462591804,"274151322000052","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,671203.5,671203.5,23169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591815,476749.00
05/06/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1462591804,"201051344000585","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,399427.7,399427.7,34326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591817,476750.00
05/06/2016 23:30,2,0.000,ALERT,212.83,301.47,60.002,1462591804,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,396845.4,396845.4,34120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591819,476751.00
05/06/2016 23:30,2,0.000,ALERT,213.29,301.77,60.034,1462591804,"201051344000582","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,390399.8,390399.8,34293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591820,476752.00
05/06/2016 23:30,2,0.000,ALERT,212.61,301.17,60.034,1462591804,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,402302.0,402302.0,34231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591822,476753.00
05/06/2016 23:30,2,0.000,ALERT,212.38,298.47,59.996,1462591804,"274151322000094","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,540141.4,540141.4,24144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591824,476754.00
05/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1462591804,"201051344000579","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,402907.8,402907.8,9837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591826,476755.00
05/06/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1462591804,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,399473.1,399473.1,34251,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591827,476756.00
05/06/2016 23:30,2,0.000,ALERT,213.06,301.17,60.002,1462591804,"201051344000438","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,401604.8,401604.8,34259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591829,476757.00
05/06/2016 23:30,2,0.000,ALERT,213.06,300.57,60.039,1462591804,"201051344000417","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,394473.2,394473.2,34413,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591831,476758.00
05/06/2016 23:30,2,0.000,ALERT,212.16,299.67,60.002,1462591804,"274151322000083","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,665215.7,665215.7,23235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591833,476759.00
05/06/2016 23:30,2,0.000,ALERT,212.83,298.77,60.002,1462591804,"274151322000076","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,707974.1,707974.1,23235,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591835,476760.00
05/06/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1462591804,"201051344000868","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,388247.3,388247.3,29488,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591837,476761.00
05/06/2016 23:30,2,0.000,ALERT,212.38,300.27,60.034,1462591804,"274151322000095","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,700794.5,700794.5,23138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591839,476762.00
05/06/2016 23:30,2,0.000,ALERT,213.29,301.47,60.007,1462591804,"201051344000988","219011344069620",0.00,16.70,0,297.26,304.18,0.0,0.0,0.000,385547.4,385547.4,29783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591841,476763.00
05/06/2016 23:30,2,0.000,ALERT,212.83,300.57,60.012,1462591804,"201051344001025","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,399281.4,399281.4,34299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591842,476764.00
05/06/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1462591804,"201051344000458","219011344069620",0.00,17.00,0,299.97,305.38,0.0,0.0,0.000,396239.8,396239.8,29705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591844,476765.00
05/06/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1462591804,"201051344000853","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,394726.6,394726.6,29303,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591846,476766.00
05/06/2016 23:30,2,0.000,ALERT,213.51,301.47,60.007,1462591804,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,401115.9,401115.9,34136,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591848,476767.00
05/06/2016 23:30,2,0.000,ALERT,213.06,300.87,59.975,1462591804,"201051344000917","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,398056.1,398056.1,34133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591849,476768.00
05/06/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1462591804,"201051344001145","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,403247.8,403247.8,33995,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591851,476769.00
05/06/2016 23:30,2,0.000,ALERT,213.06,300.27,60.002,1462591804,"201051344000651","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,395368.0,395368.0,34355,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591853,476770.00
05/06/2016 23:30,2,0.000,ALERT,211.93,299.07,60.034,1462591804,"274151322000088","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,643591.5,643591.5,22910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591855,476771.00
05/06/2016 23:30,2,0.000,ALERT,212.83,298.47,59.991,1462591804,"274151322000068","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,539857.5,539857.5,24352,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591857,476772.00
05/06/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1462591804,"201051344001135","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,391566.4,391566.4,34305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591858,476773.00
05/06/2016 23:30,2,0.000,ALERT,213.06,301.77,60.002,1462591804,"201051344000594","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,399696.3,399696.3,29747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591860,476774.00
05/06/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1462591804,"201051344001203","219011344069620",0.00,16.70,0,299.37,305.68,0.0,0.0,0.000,398329.4,398329.4,34314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591862,476775.00
05/06/2016 23:30,2,0.000,ALERT,211.93,299.97,60.023,1462591804,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,657593.3,657593.3,22940,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591864,476776.00
05/06/2016 23:30,2,0.000,ALERT,213.51,301.47,59.991,1462591804,"201051344000867","219011344069620",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,387535.4,387535.4,29748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591866,476777.00
05/06/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1462591804,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,397044.3,397044.3,34184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591868,476778.00
05/06/2016 23:30,2,0.000,ALERT,213.29,301.47,59.986,1462591804,"201051344000900","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,403014.2,403014.2,29131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591870,476779.00
05/06/2016 23:30,2,0.000,ALERT,213.74,301.17,60.002,1462591804,"201051344000648","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,395343.4,395343.4,29433,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591872,476780.00
05/06/2016 23:30,2,0.000,ALERT,213.29,302.07,60.028,1462591804,"201051344000569","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,404230.7,404230.7,29070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462591873,476781.00
05/06/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1462591804,"201051344000983","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,395858.4,395858.4,29538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591875,476782.00
05/06/2016 23:30,2,0.000,ALERT,213.51,301.17,60.002,1462591804,"201051344001158","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,390404.9,390404.9,29802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591877,476783.00
05/06/2016 23:30,2,0.000,ALERT,213.74,301.77,59.991,1462591804,"201051344000576","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,397284.9,397284.9,29213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591879,476784.00
05/06/2016 23:30,2,0.000,ALERT,212.61,298.77,59.991,1462591804,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,631482.5,631482.5,23019,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462591880,476785.00
05/06/2016 23:45,2,0.000,ALERT,214.19,302.37,60.002,1462592703,"201051344000645","219011344069620",0.00,15.80,0,288.25,303.88,0.0,0.0,0.000,396928.1,396928.1,29354,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592705,476786.00
05/06/2016 23:45,2,0.000,ALERT,212.61,300.27,59.996,1462592703,"274151322000085","219011344069620",0.00,16.30,0,286.74,301.47,0.0,0.0,0.000,659914.1,659914.1,22950,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592707,476787.00
05/06/2016 23:45,2,0.000,ALERT,214.19,302.07,59.991,1462592703,"201051344000633","219011344069620",0.00,15.30,0,286.44,303.28,0.0,0.0,0.000,387865.1,387865.1,29823,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592709,476788.00
05/06/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1462592703,"201051344000469","219011344069620",0.00,15.00,0,287.35,303.28,0.0,0.0,0.000,389209.3,389209.3,29765,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592710,476789.00
05/06/2016 23:45,2,0.000,ALERT,213.06,301.17,60.028,1462592703,"201051344000646","219011344069620",0.00,15.30,0,287.65,302.68,0.0,0.0,0.000,393135.5,393135.5,34324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592712,476790.00
05/06/2016 23:45,2,0.000,ALERT,212.16,300.57,59.970,1462592703,"274151322000052","219011344069620",0.00,16.30,0,286.14,301.77,0.0,0.0,0.000,671203.5,671203.5,23171,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592714,476791.00
05/06/2016 23:45,2,0.000,ALERT,213.51,301.77,59.996,1462592703,"201051344000585","219011344069620",0.00,15.50,0,287.95,302.98,0.0,0.0,0.000,399427.7,399427.7,34328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592716,476792.00
05/06/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1462592703,"201051344001230","219011344069620",0.00,15.30,0,288.55,302.98,0.0,0.0,0.000,396845.4,396845.4,34122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592718,476793.00
05/06/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1462592703,"201051344000582","219011344069620",0.00,15.30,0,288.85,303.58,0.0,0.0,0.000,390399.8,390399.8,34295,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592719,476794.00
05/06/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1462592703,"201051344000955","219011344069620",0.00,15.50,0,287.95,302.68,0.0,0.0,0.000,402302.0,402302.0,34233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592721,476795.00
05/06/2016 23:45,2,0.000,ALERT,212.83,299.67,59.981,1462592703,"274151322000094","219011344069620",0.00,15.80,0,285.84,300.87,0.0,0.0,0.000,540141.4,540141.4,24146,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592723,476796.00
05/06/2016 23:45,2,0.000,ALERT,213.51,303.28,59.986,1462592703,"201051344000579","219011344069620",0.00,15.80,0,288.85,304.48,0.0,0.0,0.000,402907.8,402907.8,9839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592725,476797.00
05/06/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1462592703,"201051344000890","219011344069620",0.00,15.50,0,288.85,303.88,0.0,0.0,0.000,399473.1,399473.1,34253,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592726,476798.00
05/06/2016 23:45,2,0.000,ALERT,213.29,301.17,59.954,1462592703,"201051344000438","219011344069620",0.00,15.00,0,288.55,303.28,0.0,0.0,0.000,401604.8,401604.8,34261,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592728,476799.00
05/06/2016 23:45,2,0.000,ALERT,213.51,300.87,59.991,1462592703,"201051344000417","219011344069620",0.00,15.50,0,287.65,302.07,0.0,0.0,0.000,394473.2,394473.2,34415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592730,476800.00
05/06/2016 23:45,2,0.000,ALERT,212.61,300.27,59.975,1462592703,"274151322000083","219011344069620",0.00,16.30,0,286.74,301.47,0.0,0.0,0.000,665215.7,665215.7,23237,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592732,476801.00
05/06/2016 23:45,2,0.000,ALERT,213.29,300.27,59.986,1462592703,"274151322000076","219011344069620",0.00,16.30,0,286.44,301.77,0.0,0.0,0.000,707974.1,707974.1,23237,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592734,476802.00
05/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1462592703,"201051344000868","219011344069620",0.00,15.30,0,288.85,304.78,0.0,0.0,0.000,388247.3,388247.3,29490,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592736,476803.00
05/06/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1462592703,"274151322000095","219011344069620",0.00,16.00,0,287.65,302.07,0.0,0.0,0.000,700794.5,700794.5,23140,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592737,476804.00
05/06/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1462592703,"201051344000988","219011344069620",0.00,15.50,0,285.84,303.58,0.0,0.0,0.000,385547.4,385547.4,29785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592739,476805.00
05/06/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1462592703,"201051344001025","219011344069620",0.00,15.00,0,287.65,303.58,0.0,0.0,0.000,399281.4,399281.4,34301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592741,476806.00
05/06/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1462592703,"201051344000458","219011344069620",0.00,16.00,0,288.25,304.78,0.0,0.0,0.000,396239.8,396239.8,29707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592743,476807.00
05/06/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1462592703,"201051344000853","219011344069620",0.00,15.00,0,287.95,304.18,0.0,0.0,0.000,394726.6,394726.6,29305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592744,476808.00
05/06/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1462592703,"201051344000685","219011344069620",0.00,15.30,0,288.25,302.98,0.0,0.0,0.000,401115.9,401115.9,34138,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592746,476809.00
05/06/2016 23:45,2,0.000,ALERT,213.29,300.87,59.959,1462592703,"201051344000917","219011344069620",0.00,16.00,0,287.05,302.37,0.0,0.0,0.000,398056.1,398056.1,34135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592748,476810.00
05/06/2016 23:45,2,0.000,ALERT,213.51,301.77,60.002,1462592703,"201051344001145","219011344069620",0.00,15.00,0,288.85,303.58,0.0,0.0,0.000,403247.8,403247.8,33997,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592750,476811.00
05/06/2016 23:45,2,0.000,ALERT,213.51,300.57,59.986,1462592703,"201051344000651","219011344069620",0.00,14.70,0,287.65,302.37,0.0,0.0,0.000,395368.0,395368.0,34357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592752,476812.00
05/06/2016 23:45,2,0.000,ALERT,212.38,300.57,59.996,1462592703,"274151322000088","219011344069620",0.00,16.70,0,286.14,301.17,0.0,0.0,0.000,643591.5,643591.5,22912,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592753,476813.00
05/06/2016 23:45,2,0.000,ALERT,213.06,299.37,59.996,1462592703,"274151322000068","219011344069620",0.00,16.70,0,285.84,300.57,0.0,0.0,0.000,539857.5,539857.5,24354,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592755,476814.00
05/06/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1462592703,"201051344001135","219011344069620",0.00,15.30,0,288.55,303.28,0.0,0.0,0.000,391566.4,391566.4,34307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592757,476815.00
05/06/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1462592703,"201051344000594","219011344069620",0.00,15.50,0,287.95,304.18,0.0,0.0,0.000,399696.3,399696.3,29749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592759,476816.00
05/06/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1462592703,"201051344001203","219011344069620",0.00,15.30,0,288.25,304.48,0.0,0.0,0.000,398329.4,398329.4,34316,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592761,476817.00
05/06/2016 23:45,2,0.000,ALERT,212.61,300.27,59.996,1462592703,"274151322000054","219011344069620",0.00,16.70,0,286.44,301.77,0.0,0.0,0.000,657593.3,657593.3,22942,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592762,476818.00
05/06/2016 23:45,2,0.000,ALERT,213.96,302.37,60.034,1462592703,"201051344000867","219011344069620",0.00,16.00,0,287.95,304.48,0.0,0.0,0.000,387535.4,387535.4,29750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592764,476819.00
05/06/2016 23:45,2,0.000,ALERT,213.29,301.47,59.991,1462592703,"201051344001093","219011344069620",0.00,15.80,0,288.25,302.68,0.0,0.0,0.000,397044.3,397044.3,34186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592766,476820.00
05/06/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1462592703,"201051344000900","219011344069620",0.00,15.30,0,287.95,303.88,0.0,0.0,0.000,403014.2,403014.2,29133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592768,476821.00
05/06/2016 23:45,2,0.000,ALERT,213.74,301.77,59.944,1462592703,"201051344000648","219011344069620",0.00,14.70,0,287.65,304.18,0.0,0.0,0.000,395343.4,395343.4,29435,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592770,476822.00
05/06/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1462592703,"201051344000569","219011344069620",0.00,15.50,0,288.85,304.78,0.0,0.0,0.000,404230.7,404230.7,29072,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592771,476823.00
05/06/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1462592703,"201051344000983","219011344069620",0.00,15.30,0,288.55,304.48,0.0,0.0,0.000,395858.4,395858.4,29540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592773,476824.00
05/06/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1462592703,"201051344001158","219011344069620",0.00,15.00,0,287.65,303.28,0.0,0.0,0.000,390404.9,390404.9,29804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592775,476825.00
05/06/2016 23:45,2,0.000,ALERT,213.96,302.98,59.986,1462592703,"201051344000576","219011344069620",0.00,15.30,0,287.95,303.88,0.0,0.0,0.000,397284.9,397284.9,29215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462592777,476826.00
05/06/2016 23:45,2,0.000,ALERT,212.83,299.67,59.991,1462592703,"274151322000087","219011344069620",0.00,17.00,0,285.84,301.17,0.0,0.0,0.000,631482.5,631482.5,23021,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462592779,476827.00
